Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,19.12,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,47.2,28.67
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,98.53,79.22
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,137.8,115.74
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,170.01,145.0
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,202.38,173.74
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,230.23,197.78
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,258.18,221.28
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,281.21,240.03
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,303.91,258.13
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,361.9,306.96
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,436.65,367.8
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,451.06,377.38
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,464.34,386.34
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,462.47,383.84
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,444.06,368.68
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,346.66,287.99
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,238.19,196.68
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,266.54,221.0
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,293.57,243.52
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,229.49,189.86
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,160.69,131.78
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,175.38,144.59
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,189.27,156.44
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,215.07,178.44
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,229.95,191.0
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,154.48,127.62
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,82.73,66.54
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,75.89,60.82
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,69.1,55.02
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,61.02,48.13
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,53.01,41.2
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,44.59,33.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,36.17,26.18
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,27.32,18.21
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,18.48,10.87
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,11.43,3.25
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.55,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.27,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,135.24,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,322.91,226.45
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,419.11,349.32
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,517.16,437.3
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,585.54,496.37
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,654.83,553.65
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,706.78,592.71
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,757.56,628.98
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,788.93,649.73
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,825.58,673.8
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,849.63,688.46
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,870.57,700.65
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,883.62,706.58
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,893.09,710.06
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,894.58,710.57
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,892.29,708.58
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,882.62,701.5
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,869.2,691.89
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,849.06,678.74
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,825.38,663.04
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,795.79,641.77
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,763.01,618.05
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,724.24,590.36
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,682.84,558.51
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,636.63,522.06
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,588.52,482.97
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,535.93,438.45
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,482.38,391.89
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,424.94,341.01
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,367.76,288.9
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,308.06,233.82
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,249.47,179.24
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,189.31,124.9
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,133.5,77.51
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,78.63,38.89
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,31.94,22.96
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,19.87,10.22
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,12.73,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,145.59,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,344.92,241.21
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,441.55,367.47
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,539.56,454.2
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,607.13,511.68
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,675.46,567.01
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,642.51,541.82
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,609.45,516.21
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,607.49,514.37
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,595.26,503.78
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,693.86,579.38
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,779.11,641.47
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,773.75,633.76
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,769.89,628.27
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,838.06,678.35
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,897.69,720.75
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,886.43,710.67
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,871.48,698.88
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,770.8,625.09
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,660.47,541.82
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,658.75,541.02
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,651.73,535.02
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,607.58,499.77
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,563.29,464.19
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,517.7,426.36
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,472.73,388.51
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,432.86,355.11
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,391.97,319.96
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,346.81,280.07
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,301.94,239.61
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,254.18,196.48
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,207.71,154.04
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,174.92,119.25
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,133.68,78.78
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,80.39,41.12
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,35.67,20.71
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.87,14.42
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,23.65,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,125.0,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,309.57,217.59
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,408.09,345.22
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,499.14,431.16
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,310.63,273.53
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,52.67,41.44
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,63.27,51.15
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,73.84,60.59
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,97.9,81.74
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,122.12,102.76
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,92.26,76.33
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,66.34,53.36
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,126.38,106.47
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,189.91,161.68
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,119.23,99.82
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,56.58,44.47
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,199.63,171.15
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,360.25,307.69
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,232.71,198.09
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,120.0,99.38
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,204.46,173.5
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,280.55,238.97
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,350.4,300.59
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,410.86,353.09
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,343.03,294.51
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,290.28,248.63
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,220.85,188.76
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,165.56,140.83
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,150.45,127.68
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,135.71,114.7
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,220.22,179.05
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,254.53,191.95
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,195.02,135.77
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,139.63,86.64
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,85.46,46.46
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,39.81,24.01
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,22.15,12.82
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.44,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,7.73,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,152.91,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,360.54,257.03
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,457.87,391.41
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,556.25,482.77
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,624.68,544.77
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,693.92,604.68
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,738.05,640.23
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,787.47,678.51
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,824.04,705.28
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,858.21,729.49
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,882.36,745.14
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,903.22,758.07
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,915.8,765.96
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,924.64,771.13
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,924.84,769.93
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,921.15,766.03
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,910.6,757.18
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,896.18,745.64
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,875.31,729.42
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,850.78,710.58
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,820.83,687.71
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,787.57,662.33
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,748.53,632.43
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,706.72,598.76
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,659.36,559.31
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,610.01,517.26
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,556.28,470.3
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,501.44,421.09
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,443.28,367.81
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,385.16,313.06
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,324.05,254.39
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,264.43,196.6
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,202.68,138.78
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,143.5,86.34
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,86.79,44.1
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,37.61,20.42
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,21.22,12.5
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.38,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,131.17,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,313.39,222.48
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,412.32,351.13
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,513.07,443.33
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,583.02,504.39
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,653.91,563.19
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,706.68,604.26
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,758.24,642.5
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,796.99,670.93
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,833.31,696.81
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,850.29,707.09
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,872.21,721.02
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,885.41,727.57
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,895.06,731.61
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,896.95,729.45
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,895.1,724.77
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,885.49,715.36
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,872.18,703.58
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,852.19,687.73
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,828.71,669.56
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,798.99,647.67
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,766.18,623.58
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,728.01,595.49
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,687.31,563.66
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,641.53,525.98
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,593.98,486.23
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,541.24,443.14
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,487.66,397.98
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,431.99,349.01
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,375.29,297.84
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,315.19,243.31
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,257.15,189.64
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,197.28,135.23
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,142.03,87.39
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,87.97,47.52
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,42.2,24.32
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,22.88,13.92
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.85,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,22.15,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,64.47,41.26
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,110.85,91.17
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,154.56,132.42
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,190.47,165.41
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,226.71,197.85
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,258.21,225.41
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,290.29,252.74
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,285.54,246.84
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,279.22,239.59
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,309.2,264.73
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,338.99,289.17
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,287.83,244.29
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,252.54,212.73
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,248.38,208.83
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,244.44,205.03
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,339.44,284.97
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,416.25,347.23
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,409.86,341.09
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,403.03,335.24
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,360.02,299.29
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,307.56,255.74
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,519.2,432.44
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,671.3,551.15
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,627.24,514.53
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,581.34,477.55
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,529.96,434.3
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,477.91,389.45
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,422.69,341.09
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,367.72,291.59
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,309.38,238.65
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,253.23,186.92
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,193.65,133.42
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,139.84,87.14
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,87.5,48.53
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,43.52,25.26
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,25.03,15.88
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.69,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.91,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,11.43,2.54
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,22.03,13.3
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,32.65,23.14
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,44.91,34.34
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,57.2,45.48
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,69.41,56.43
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,81.59,67.21
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,95.44,79.19
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,109.27,90.97
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,94.78,78.13
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,81.78,66.66
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,45.92,35.03
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,11.45,4.51
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,26.46,17.79
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,41.51,31.0
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,73.93,59.26
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,108.62,89.13
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,103.59,84.71
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,98.68,80.5
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,92.93,75.43
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,87.27,70.46
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,109.84,89.94
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,132.71,109.54
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,114.41,93.96
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,96.52,78.73
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,69.45,55.39
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,43.25,32.57
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,39.7,29.52
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,36.15,26.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,154.31,123.05
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,233.81,178.63
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,181.16,131.18
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,131.9,89.09
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,86.58,54.86
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,49.72,32.66
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,29.67,19.85
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.34,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.01,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.68,7.69
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,41.12,29.48
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,61.91,48.49
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,86.67,70.91
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,122.39,102.57
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,145.52,123.07
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,169.01,143.58
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,130.88,109.65
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,106.96,87.93
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,111.39,91.63
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,116.0,95.43
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,146.87,121.71
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,177.93,147.72
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,125.79,103.16
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,78.05,62.06
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,149.08,123.21
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,236.84,196.75
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,215.2,178.3
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,207.77,172.02
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,157.95,129.82
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,110.87,89.67
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,197.71,164.12
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,276.55,229.84
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,307.52,255.76
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,323.64,269.14
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,220.98,183.36
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,119.65,97.72
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,109.24,89.16
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,98.95,80.49
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,87.41,70.8
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,76.01,61.08
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,63.86,50.45
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,51.86,39.83
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,40.02,29.23
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,28.22,18.61
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,18.05,9.81
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,126.37,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,304.51,211.18
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,401.49,331.95
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,501.1,421.98
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,569.6,481.07
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,639.17,538.32
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,691.02,580.11
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,741.77,619.79
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,515.91,438.09
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,228.78,191.31
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,562.27,477.38
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,858.97,709.6
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,508.34,430.53
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,89.96,71.26
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,365.75,310.0
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,621.3,519.58
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,741.29,616.75
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,841.34,693.95
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,573.13,480.33
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,280.36,232.3
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,202.51,167.19
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,123.34,99.76
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,107.42,86.54
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,91.88,73.52
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,372.06,316.39
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,579.0,485.22
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,528.79,441.26
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,477.88,396.6
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,425.24,348.77
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,372.08,299.34
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,314.55,246.05
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,257.9,193.02
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,200.85,140.26
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,146.91,92.42
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,93.39,51.61
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,47.53,26.03
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,25.23,16.28
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.39,2.03
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,9.55,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,156.51,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,369.48,265.38
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,466.37,393.29
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,565.29,482.61
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,632.96,542.13
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,701.27,599.41
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,745.12,633.34
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,794.19,669.84
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,830.95,697.25
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,865.19,722.25
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,832.48,695.94
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,786.17,659.81
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,855.89,711.42
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,930.88,764.64
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,931.32,762.35
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,927.87,758.21
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,917.76,749.38
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,903.79,737.95
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,814.06,671.43
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,721.08,601.6
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,765.34,636.84
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,796.72,660.96
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,758.18,631.65
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,716.86,599.87
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,669.95,561.56
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,620.95,520.63
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,567.7,474.97
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,513.27,427.05
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,455.55,375.06
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,397.74,321.51
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,336.54,264.05
