Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,276.73,207.04
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,215.42,149.68
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,156.27,96.69
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,98.63,52.0
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,48.01,24.02
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,23.21,15.03
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,16.96,3.47
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,8.64,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,118.86,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,297.91,216.08
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,392.84,334.14
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,482.78,417.82
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,553.63,481.08
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,625.69,542.76
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,679.15,586.7
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,731.59,628.42
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,773.0,659.81
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,812.23,689.0
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,838.23,707.65
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,861.15,723.8
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,867.72,727.61
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,879.35,735.48
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,882.43,737.51
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,881.86,736.92
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,875.91,731.29
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,866.2,722.92
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,750.27,632.19
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,617.75,522.86
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,709.65,600.27
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,769.71,647.25
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,670.74,567.25
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,574.61,486.42
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,359.85,305.7
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,164.04,136.07
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,181.73,151.67
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,191.04,159.66
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,173.13,144.26
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,155.74,129.26
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,137.33,113.48
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,119.41,97.94
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,99.17,80.3
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,80.11,63.69
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,61.92,47.97
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,45.36,33.54
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,30.83,21.4
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,16.72,4.27
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.64,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,150.82,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,358.51,263.32
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,453.38,385.77
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,551.33,474.67
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,619.58,533.97
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,682.03,585.63
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,733.67,625.34
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,784.32,662.34
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,821.77,689.38
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,856.88,714.01
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,882.23,731.38
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,904.3,746.22
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,917.13,752.92
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,926.26,757.06
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,928.08,757.9
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,925.99,756.14
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,915.92,747.42
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,901.99,736.12
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,881.6,721.5
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,857.56,704.3
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,827.47,681.79
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,794.11,656.78
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,755.53,628.12
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,714.2,596.79
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,668.16,559.55
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,620.08,519.7
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,566.96,474.3
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,512.71,426.71
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,455.31,375.18
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,397.96,322.24
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,337.47,265.64
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,278.33,209.37
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,217.27,152.26
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,158.46,99.38
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,101.4,54.53
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,51.25,25.69
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,24.46,16.34
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,18.78,6.81
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,9.55,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,123.91,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,300.41,221.23
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,395.73,336.77
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,494.96,427.73
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,565.27,489.01
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,636.75,548.33
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,690.32,590.76
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,742.92,630.78
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,784.8,659.97
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,824.5,686.63
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,842.49,698.17
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,865.71,713.71
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,879.99,721.48
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,890.8,726.74
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,894.27,727.0
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,894.03,724.72
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,885.58,716.93
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,873.43,706.65
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,855.76,693.16
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,834.54,677.2
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,806.54,655.39
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,775.31,631.29
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,738.77,603.61
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,699.53,573.14
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,655.1,537.11
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,608.6,498.72
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,557.57,455.52
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,505.38,410.36
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,449.37,361.05
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,393.3,310.45
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,333.8,257.17
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,275.54,203.81
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,215.39,149.0
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,158.96,99.27
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,103.16,56.08
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,54.28,27.84
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,26.25,17.63
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,19.66,8.04
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,10.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.68,9.29
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,38.42,27.74
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,55.81,43.79
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,74.03,60.27
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,91.98,76.23
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,109.32,91.68
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,126.94,107.17
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,120.78,101.25
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,115.42,96.07
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,100.75,83.24
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,87.61,71.69
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,86.69,70.67
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,85.92,69.77
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,70.36,56.15
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,55.7,43.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,71.71,57.13
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,88.28,71.29
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,50.39,38.43
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,13.23,5.96
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,15.43,7.88
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,17.64,9.79
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.81,2.07
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,14.1,6.73
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,19.39,11.39
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,73.03,58.28
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,128.77,106.49
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,65.45,51.8
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,113.73,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,288.98,214.06
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,382.77,321.8
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,481.61,410.81
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,554.51,472.48
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,623.13,527.72
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,678.28,570.87
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,732.52,611.72
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,776.02,643.38
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,817.4,672.75
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,844.09,691.86
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,867.68,708.65
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,724.45,598.49
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,547.33,455.31
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,738.48,609.46
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,886.82,719.1
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,879.06,710.56
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,867.67,700.8
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,848.99,686.83
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,826.89,670.48
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,799.34,649.2
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,768.73,625.69
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,731.75,598.07
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,692.22,567.63
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,648.4,532.16
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,605.69,496.75
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,554.01,454.11
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,501.42,409.56
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,445.75,360.6
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,390.28,310.57
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,331.64,257.28
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,274.7,204.65
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,215.76,150.87
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,160.3,101.81
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,105.7,59.12
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,58.14,30.66
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,26.04,17.43
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,19.64,9.24
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,10.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.18
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,12.39
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.98,21.03
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,39.72,30.02
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,49.93,39.35
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,60.5,48.89
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,71.06,58.31
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,114.83,97.3
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,159.89,136.65
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,225.6,194.3
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,277.99,239.58
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,273.22,234.13
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,268.46,228.91
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,286.0,243.23
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,303.24,257.11
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,240.41,202.68
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,169.59,141.23
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,165.43,137.73
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,161.45,134.29
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,133.14,109.88
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,105.93,86.4
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,203.34,170.85
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,293.39,246.86
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,341.21,287.78
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,379.85,320.16
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,455.55,382.77
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,501.99,417.6
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,367.88,305.15
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,257.55,213.26
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,223.14,182.99
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,190.49,153.81
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,190.85,143.67
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,165.36,109.26
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,110.44,65.5
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,62.72,35.62
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,31.29,22.63
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,23.25,12.87
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,12.73,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,158.44,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,377.53,291.7
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,469.43,403.09
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,566.47,491.52
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,629.09,547.94
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,697.8,606.76
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,749.86,648.1
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,800.91,687.02
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,839.83,716.65
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,876.36,743.89
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,902.31,762.28
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,924.93,778.04
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,939.77,788.19
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,950.82,795.57
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,953.54,795.07
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,952.23,791.89
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,943.41,785.01
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,930.57,775.43
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,911.47,761.25
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,888.54,744.27
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,858.98,722.23
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,826.01,697.54
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,787.69,667.85
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,746.38,635.74
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,700.14,597.5
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,651.52,556.12
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,598.05,509.25
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,543.07,459.95
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,484.62,407.31
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,425.72,352.55
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,363.61,292.84
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,302.45,233.14
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,239.22,172.48
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,178.76,116.15
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,118.38,66.14
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,62.07,30.3
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,25.66,18.0
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,20.43,11.34
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,10.46,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,156.97,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,374.85,296.27
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,465.5,405.14
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,561.73,493.47
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,628.84,554.07
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,696.68,612.63
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,740.95,647.96
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,790.79,686.34
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,828.3,715.16
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,863.35,741.54
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,889.25,758.79
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,911.89,773.36
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,925.52,782.31
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,935.43,788.57
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,938.2,788.21
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,937.07,785.12
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,928.33,776.5
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,915.69,765.2
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,896.51,750.47
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,873.62,733.07
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,845.16,711.81
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,813.32,687.92
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,775.87,658.17
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,735.52,626.12
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,689.68,588.24
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,641.62,547.53
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,589.41,502.2
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,535.83,454.5
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,477.65,401.63
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,419.23,347.07
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,358.84,289.36
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,299.44,231.62
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,236.28,171.4
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,176.84,116.14
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,117.65,66.97
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,64.54,32.97
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,27.86,20.09
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,22.27,13.25
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,10.85,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,116.74,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,243.86,191.87
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,334.49,288.29
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,432.09,376.8
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,500.13,436.93
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,569.63,495.27
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,456.89,400.12
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,305.29,268.27
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,348.7,306.39
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,408.89,356.38
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,461.53,399.86
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,514.3,442.63
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,509.99,437.58
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,504.0,431.58
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,523.03,446.37
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,540.66,459.75
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,695.35,588.49
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,834.37,696.81
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,687.8,580.29
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,540.14,458.47
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,488.89,416.39
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,427.52,365.03
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,417.3,356.96
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,405.86,347.52
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,233.76,200.5
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,68.14,54.74
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,137.81,116.59
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,203.35,173.73
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,190.71,162.58
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,177.56,150.96
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,156.36,132.28
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,136.11,114.37
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,114.98,95.6
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,94.79,77.63
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,74.43,59.72
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,55.52,43.18
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,39.79,30.71
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,25.03,15.62
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,12.78,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,145.17,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,301.89,238.82
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,394.61,338.4
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,494.24,427.75
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,570.45,493.41
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,648.62,557.9
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,698.34,597.79
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,754.24,641.36
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,799.05,675.48
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,841.64,707.34
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,791.33,666.61
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,729.45,617.49
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,827.41,691.41
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,920.33,757.83
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,924.7,758.09
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,925.26,756.64
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,918.65,748.78
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,908.2,738.4
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,890.53,724.26
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,869.22,707.67
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,841.8,686.09
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,811.0,662.18
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,773.91,634.33
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,734.02,604.3
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,688.82,568.31
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,641.44,529.85
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,589.36,486.73
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,536.02,441.41
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,479.7,392.58
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,421.63,340.78
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,360.18,284.75
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,300.09,228.77
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,238.47,171.73
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,180.48,119.26
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,122.21,71.71
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,70.42,38.09
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,30.06,21.93
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,24.7,15.66
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,12.06,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
