Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,17.61,9.29
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,28.22,19.52
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,40.61,31.09
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,53.73,43.22
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,67.3,55.6
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,80.81,67.74
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,41.46,32.05
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,212.38,187.53
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,431.82,373.55
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,329.9,282.81
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,195.08,164.91
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,219.86,186.31
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,244.57,206.67
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,277.86,233.37
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,294.16,245.67
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,322.23,268.43
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,349.55,290.2
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,518.31,428.96
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,647.15,530.55
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,604.9,497.31
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,563.5,465.94
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,506.09,420.73
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,441.26,368.9
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,429.02,360.38
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,415.11,349.79
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,442.77,373.78
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,457.68,385.81
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,465.58,390.68
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,452.9,376.27
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,393.95,322.67
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,336.31,269.17
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,276.76,213.26
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,219.13,159.2
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,161.55,108.48
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,109.37,68.36
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,59.17,41.17
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,43.19,34.63
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,33.85,25.24
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,24.19,13.24
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,13.19,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,108.36,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,259.4,67.07
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,378.24,318.73
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,496.43,435.37
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,578.47,510.54
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,663.62,584.22
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,729.01,639.74
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,786.74,687.14
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,837.9,726.65
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,887.41,763.74
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,925.67,791.64
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,961.02,816.96
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,987.68,833.42
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,1010.74,847.04
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,1026.05,856.33
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1037.33,862.76
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1040.22,861.53
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1038.87,857.42
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1030.16,850.2
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1017.21,840.1
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,997.39,823.05
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,973.51,803.25
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,942.97,780.58
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,908.85,755.27
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,869.71,726.08
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,827.35,694.29
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,780.03,658.43
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,730.07,618.11
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,675.07,572.06
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,618.26,523.25
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,557.89,470.89
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,496.57,415.86
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,432.45,355.87
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,368.58,294.57
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,302.14,230.82
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,237.51,168.82
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,170.34,107.74
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,109.34,60.04
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,50.85,30.97
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,35.2,27.43
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,28.86,20.97
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,22.45,12.64
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,50.83,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,140.82,54.83
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,231.55,198.12
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,316.77,282.03
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,382.67,344.15
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,452.33,406.99
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,510.4,458.3
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,577.16,514.26
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,701.58,614.1
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,824.23,707.3
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,662.48,574.3
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,453.12,394.53
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,629.09,542.95
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,782.65,662.38
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,764.63,644.78
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,751.17,631.42
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,741.42,619.69
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,729.01,606.03
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,666.07,553.73
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,619.86,514.27
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,566.06,470.38
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,498.99,415.93
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,496.38,414.32
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,492.46,411.1
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,481.39,402.74
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,469.07,393.34
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,332.13,280.62
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,191.86,161.68
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,190.88,161.61
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,189.56,160.74
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,203.62,173.12
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,210.69,179.23
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,180.22,153.12
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,150.69,127.89
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,131.89,111.82
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,114.04,96.48
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,96.7,81.39
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,80.07,66.74
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,62.78,51.16
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,46.34,37.93
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,31.8,23.73
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,16.73,8.32
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.98,3.94
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,17.59,10.24
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,25.09,17.3
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,32.61,24.31
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,40.58,31.66
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,48.56,38.92
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,33.94,25.44
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,19.37,12.06
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,62.34,50.94
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,108.98,92.41
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,126.54,107.6
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,144.12,122.73
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,159.94,136.34
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,175.75,149.86
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,240.53,205.77
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,323.87,275.54
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,287.01,243.49
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,237.57,201.28
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,221.11,187.3
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,205.17,173.63
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,221.29,187.53
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,237.0,200.92
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,238.95,202.61
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,240.64,204.15
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,284.1,241.58
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,315.02,267.84
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,258.64,219.45
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,201.43,170.53
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,358.05,303.49
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,470.13,388.68
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,297.83,246.71
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,165.38,139.54
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,144.86,122.43
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,125.8,106.1
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,106.0,89.02
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,87.13,72.61
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,68.53,56.15
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,51.65,42.76
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,35.73,27.29
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,19.39,10.79
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.01,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,22.66,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,61.0,30.45
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,141.53,115.71
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,210.72,180.7
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,260.49,226.68
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,311.52,272.51
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,359.27,314.37
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,407.99,355.98
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,632.91,545.65
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,843.93,709.84
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,886.05,737.79
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,916.46,757.44
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,944.4,773.84
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,968.97,787.45
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,986.18,795.98
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,999.61,801.8
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1002.97,801.76
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1002.3,799.33
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,994.18,790.31
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,982.03,778.69
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,963.22,764.67
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,940.57,748.09
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,911.94,726.01
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,879.8,701.55
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,841.42,673.87
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,800.07,643.94
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,753.15,609.7
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,704.01,571.46
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,650.63,528.32
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,595.75,482.98
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,474.83,384.54
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,369.73,298.92
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,347.07,277.44
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,314.41,244.85
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,274.5,204.79
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,227.92,157.99
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,167.28,106.03
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,108.15,61.24
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,54.98,34.14
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,39.17,30.43
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,31.99,23.39
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,24.62,15.2
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,12.16,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,74.07,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,197.29,124.45
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,310.65,260.28
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,428.64,366.8
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,509.79,438.17
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,594.83,508.27
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,665.71,564.58
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,732.91,616.08
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,785.99,654.35
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,837.62,690.55
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,883.68,721.8
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,918.27,744.12
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,946.07,762.35
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,970.53,778.16
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,987.0,787.3
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,999.65,793.9
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,1003.49,794.98
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,1003.28,793.48
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,995.61,785.94
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,983.9,775.82
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,965.94,762.9
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,944.1,747.39
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,913.96,724.74
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,880.52,699.85
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,843.05,672.98
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,802.56,643.83
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,754.69,609.07
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,704.83,570.32
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,652.13,529.3
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,597.9,485.82
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,539.49,436.81
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,479.46,385.15
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,417.16,330.51
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,355.66,275.04
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,292.04,216.83
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,231.47,161.56
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,167.78,106.91
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,111.4,64.26
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,58.15,36.64
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,41.62,32.56
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,34.08,25.28
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,26.35,16.94
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,12.99,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,85.16,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,223.54,152.87
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,326.58,276.07
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,434.65,374.94
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,516.54,447.35
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,602.07,518.2
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,667.26,569.99
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,732.85,620.3
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,785.97,657.25
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,831.66,687.14
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,870.68,711.9
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,907.0,734.1
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,935.44,750.93
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,960.55,765.13
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,975.49,771.93
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,986.67,776.26
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,990.8,777.25
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,991.02,775.77
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,982.83,767.34
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,970.78,756.57
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,952.14,743.54
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,929.82,728.14
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,900.37,706.59
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,874.89,687.98
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,837.16,661.31
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,796.55,632.61
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,749.36,599.36
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,703.85,564.62
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,650.5,522.93
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,595.76,479.12
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,536.35,430.7
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,477.03,380.8
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,415.64,327.92
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,355.22,274.27
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,290.0,215.57
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,229.7,161.1
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,169.72,109.9
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,114.51,68.14
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,61.73,40.01
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,44.02,34.95
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,36.16,27.34
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,28.07,18.75
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,13.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,77.66,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,208.74,150.9
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,306.29,260.84
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,410.39,355.88
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,489.74,426.06
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,572.66,495.17
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,639.09,547.7
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,706.33,598.92
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,759.15,636.95
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,810.82,673.09
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,846.04,696.5
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,885.0,722.48
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,913.0,740.55
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,937.78,756.32
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,955.44,765.6
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,969.47,772.39
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,973.55,774.56
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,973.76,774.26
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,967.49,768.57
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,948.42,753.94
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,931.36,741.95
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,910.68,727.4
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,884.38,707.56
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,854.68,685.34
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,818.18,659.33
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,778.84,631.08
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,738.96,602.13
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,691.83,565.33
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,640.36,524.07
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,587.43,480.53
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,530.29,432.39
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,472.59,382.3
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,411.84,328.05
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,351.89,273.21
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,290.53,216.57
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,231.09,161.75
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,168.01,107.25
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,111.97,64.51
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,58.54,36.18
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,40.51,31.46
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,33.41,24.58
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,26.11,16.97
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,12.82,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,36.18,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,108.87,78.1
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,179.06,149.5
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,252.42,216.39
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,311.96,269.54
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,374.27,323.31
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,451.72,387.47
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,518.65,441.12
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,496.27,419.8
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,486.29,408.26
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,472.89,394.14
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,438.12,363.24
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,418.77,345.63
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,379.98,312.59
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,437.51,357.78
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,476.62,387.57
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,484.52,392.74
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,491.63,397.49
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,546.68,440.59
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,615.5,492.62
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,517.45,415.02
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,424.05,340.51
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,474.63,381.39
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,507.24,407.41
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,527.68,423.72
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,531.91,427.66
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,408.55,329.34
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,297.67,239.45
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,301.89,243.66
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,303.65,245.31
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,331.68,268.05
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,347.01,278.99
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,301.15,240.69
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,258.31,204.74
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,219.96,172.64
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,187.44,145.81
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,152.12,116.82
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,119.34,90.96
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,87.66,67.7
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,66.59,53.91
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,49.47,38.15
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,31.83,21.51
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,16.9,0.0
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,33.54,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,103.85,75.89
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,158.25,130.67
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,214.72,181.87
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,267.61,228.52
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,322.37,275.24
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,369.54,314.41
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,418.46,353.8
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,426.12,357.23
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,413.54,344.71
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,437.5,362.03
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,460.34,377.98
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,448.13,365.7
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,434.17,352.28
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,483.19,390.38
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,531.64,427.09
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,567.12,453.72
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,618.71,491.88
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,641.0,508.26
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,661.12,523.12
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,618.93,489.47
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,562.63,445.58
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,502.98,398.5
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,445.99,353.02
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,254.94,203.29
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,86.1,65.5
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,112.82,87.43
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,139.58,109.13
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,168.51,132.85
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,196.37,155.56
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,281.63,224.88
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,344.77,273.72
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,319.96,252.06
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,291.51,226.21
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,244.52,186.09
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,202.4,150.1
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,158.81,113.87
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,118.21,82.57
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,80.1,58.29
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,60.07,47.57
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,46.16,34.78
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,31.86,21.29
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,16.38,1.56
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,9.55,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,18.5,8.99
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,36.66,25.62
