Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,140.57,104.56
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,250.14,205.17
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,331.95,277.81
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,422.23,354.96
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,502.72,420.42
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,584.1,483.8
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,555.93,458.6
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,522.41,428.8
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,669.38,543.98
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,836.01,664.64
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,880.82,694.07
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,923.52,722.52
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,880.13,689.0
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,820.19,642.81
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,933.44,724.77
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,1031.29,792.2
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,1044.02,798.44
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,1052.89,802.7
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1052.32,801.41
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1036.5,789.84
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1025.39,780.61
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1010.47,768.88
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,988.43,753.15
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,962.87,735.12
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,935.26,716.06
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,895.94,688.76
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,856.09,661.01
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,813.7,631.29
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,765.67,596.15
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,716.09,558.69
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,663.57,519.16
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,610.01,477.76
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,551.33,430.56
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,493.28,382.58
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,432.7,331.94
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,373.28,280.91
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,312.19,227.33
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,253.31,175.7
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,195.17,127.37
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,141.21,87.57
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,87.96,58.86
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,67.3,53.7
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,61.27,48.49
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.69,40.81
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,42.42,31.33
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.83,21.2
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,16.08,1.89
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,62.62,43.79
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,107.39,84.46
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,155.92,126.92
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,206.64,170.48
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,258.01,213.71
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,326.31,269.3
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,323.89,265.42
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,331.84,269.52
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,337.43,271.74
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,324.3,259.29
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,444.09,353.82
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,569.15,448.47
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,461.92,362.69
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,350.03,273.05
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,233.03,181.92
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,115.91,88.24
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,377.5,296.38
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,621.58,477.28
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,692.55,527.71
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,743.5,564.62
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,752.75,570.36
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,759.73,574.81
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,655.66,497.87
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,542.54,413.42
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,640.17,489.23
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,724.78,552.87
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,696.07,531.74
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,665.93,510.08
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,569.82,438.13
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,484.02,372.92
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,485.6,375.06
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,476.21,368.08
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,438.75,339.06
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,400.79,309.15
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,354.0,272.46
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,309.68,237.22
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,286.99,212.12
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,240.62,164.68
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,183.38,122.53
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,147.89,102.34
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,109.89,80.83
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,93.49,76.12
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,79.43,64.21
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,64.85,51.46
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,49.0,37.18
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,32.62,22.11
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,16.78,3.46
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.56,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,130.49,100.82
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,246.43,204.74
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,325.31,275.13
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,411.81,349.75
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,484.86,410.73
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,566.71,476.4
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,631.4,525.74
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,696.87,573.09
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,752.49,611.51
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,807.32,648.32
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,851.71,676.31
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,894.12,702.26
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,925.49,720.24
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,953.83,735.94
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,722.35,563.38
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,434.49,339.47
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,444.17,346.77
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,453.43,352.22
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,602.8,465.33
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,748.02,569.16
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,732.07,555.23
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,714.8,541.94
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,671.94,509.81
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,616.87,469.31
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,589.6,449.22
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,562.5,428.98
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,518.06,396.21
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,475.53,364.7
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,456.21,350.81
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,436.49,336.34
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,369.99,286.85
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,313.22,244.2
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,266.54,208.64
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,222.71,174.83
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,163.82,128.82
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,106.55,83.11
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,67.27,50.95
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,27.35,17.58
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,37.06,25.98
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,46.79,34.42
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,39.69,28.46
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,32.61,23.69
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,25.97,17.78
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,19.35,11.78
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.18,6.09
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.42
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.38,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.9,1.1
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.64
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,15.82,8.16
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,20.68,12.37
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,25.54,16.52
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,51.23,38.55
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,77.46,60.7
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,79.04,61.67
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,80.74,62.76
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,74.41,57.26
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,68.21,51.91
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,156.49,124.86
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,249.64,199.19
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,208.25,165.27
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,168.36,132.83
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,181.05,142.97
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,193.67,152.9
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,220.69,174.21
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,247.56,195.14
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,221.74,174.17
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,196.46,153.82
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,217.89,170.9
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,239.04,187.57
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,213.48,167.47
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,188.4,147.74
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,189.51,148.8
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,190.54,149.76
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,164.68,129.14
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,139.41,108.91
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,121.93,95.08
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,104.66,81.29
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,96.63,74.86
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,88.65,68.45
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,62.88,47.21
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,37.12,25.74
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,48.18,35.18
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,59.25,44.64
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,51.69,38.48
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,44.14,32.26
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,37.92,27.04
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,31.72,22.98
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,25.53,17.45
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,19.35,11.83
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,13.62,6.53
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,1.22
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,41.1,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,116.27,40.06
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,216.4,170.92
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,322.24,265.95
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,404.63,338.39
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,494.13,413.85
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,567.66,473.56
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,640.34,528.96
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,496.91,411.41
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,282.0,230.88
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,382.77,312.47
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,472.22,381.96
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,738.96,591.52
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,964.33,751.64
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,1000.39,772.16
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1033.33,791.92
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,1055.37,805.22
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1073.61,816.1
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,1084.89,822.41
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1092.04,826.13
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1090.79,824.04
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1085.32,819.36
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1072.85,808.95
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1056.26,796.0
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1033.55,780.59
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1006.97,762.65
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,974.55,740.75
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,938.67,716.46
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,897.65,688.0
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,853.61,657.34
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,804.58,623.39
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,753.21,586.24
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,697.87,545.0
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,640.86,501.22
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,580.4,452.51
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,519.13,401.68
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,455.24,347.8
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,388.55,290.11
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,322.47,231.31
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,257.92,173.78
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,193.59,119.25
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,132.35,73.8
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,73.35,44.73
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,54.01,42.57
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,45.72,35.37
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,42.05,32.11
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,35.61,26.08
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.97,19.59
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.16,4.17
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,50.33,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,139.07,68.52
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,238.75,194.06
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,345.24,290.37
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,429.06,365.02
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,519.46,442.32
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,591.72,501.12
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,666.26,557.85
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,730.08,604.17
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,789.52,645.8
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,841.71,680.94
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,892.11,714.03
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,935.7,742.26
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,976.7,768.24
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,1008.01,786.08
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1035.91,801.47
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1045.85,804.04
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1062.96,811.73
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1072.17,814.02
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1077.39,813.82
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1076.51,811.23
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1071.57,806.15
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1059.04,794.75
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1042.56,781.01
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1020.31,765.1
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,994.34,746.88
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,963.61,724.84
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,929.35,700.56
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,889.11,673.02
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,845.97,643.46
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,797.87,610.34
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,747.35,573.76
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,692.67,532.76
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,636.43,489.59
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,576.77,443.06
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,515.01,393.44
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,451.29,340.69
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,387.98,286.62
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,323.08,230.19
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,259.65,174.71
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,196.05,121.7
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,135.71,77.45
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,72.52,44.5
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,53.64,42.25
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,49.89,39.05
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,46.04,35.57
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,38.91,28.95
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,31.54,21.81
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.99,8.79
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,47.53,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,132.89,77.18
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,231.04,188.91
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,336.45,283.6
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,419.31,355.93
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,508.68,430.2
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,583.32,489.17
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,660.81,546.11
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,723.8,591.26
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,782.4,631.99
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,836.31,667.52
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,888.73,701.23
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,931.13,727.75
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,970.93,752.2
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,1001.24,769.9
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,1028.12,785.28
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,1037.51,789.87
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1054.02,799.59
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,1060.81,801.82
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,1063.57,801.62
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1061.64,799.51
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1055.74,794.96
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1041.09,783.75
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1022.67,770.22
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,999.94,755.35
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,973.66,738.12
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,939.77,714.32
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,903.0,688.55
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,862.7,661.21
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,825.42,635.83
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,774.26,599.95
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,722.05,561.33
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,667.99,521.43
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,612.88,479.5
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,553.58,432.13
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,493.19,382.72
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,426.92,327.42
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,361.32,271.14
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,293.87,216.32
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,241.66,176.2
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,191.29,129.2
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,126.62,74.39
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,83.18,55.94
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,75.31,61.4
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,67.26,54.53
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.86,47.11
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.74,36.89
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.22,26.01
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.27,11.03
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.19,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,15.86,5.06
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,43.53,30.78
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,77.94,61.01
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,112.41,91.21
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,147.64,121.61
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,182.81,151.38
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,219.0,181.38
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,187.58,153.48
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,143.82,115.24
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,201.16,162.35
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,276.51,222.64
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,303.72,243.71
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,330.82,264.63
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,327.31,260.37
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,323.53,256.05
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,384.39,303.29
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,445.1,349.47
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,517.92,404.33
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,571.38,443.88
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,676.89,524.18
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,762.19,588.05
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,598.27,462.52
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,439.57,338.74
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,401.39,309.73
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,364.38,281.16
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,378.54,292.19
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,391.7,302.31
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,397.29,306.68
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,401.76,310.19
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,355.49,274.73
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,311.43,240.9
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,305.62,237.04
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,299.17,232.63
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,344.84,268.4
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,376.79,291.9
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,274.6,213.28
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,189.17,147.85
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,140.63,109.53
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,93.17,71.52
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,119.32,92.49
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,139.62,108.8
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,117.6,92.12
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,100.29,82.33
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,84.11,68.47
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,69.4,55.58
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,52.04,39.96
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,34.48,24.0
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,20.17,9.58
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.46,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.82,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.19,3.62
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,30.14,19.07
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,48.62,35.01
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,70.78,53.98
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,92.54,72.4
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,118.03,93.87
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,144.12,115.58
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,118.5,93.76
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,94.77,73.52
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,200.93,161.18
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,304.77,244.34
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,253.39,201.35
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,190.09,149.01
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,199.2,155.73
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,208.35,162.38
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,304.88,238.48
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,388.8,303.15
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,400.01,310.51
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,410.92,317.8
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,303.17,234.52
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,190.68,146.35
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,192.56,147.83
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,194.38,149.14
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,334.41,258.2
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,464.24,356.1
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,492.7,377.59
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,528.21,404.31
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,411.11,316.03
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,303.2,233.24
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,323.15,249.08
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,335.07,258.47
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,302.02,233.53
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,270.34,209.58
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,244.11,189.36
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,220.09,170.82
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,177.0,137.46
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,135.43,104.94
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,150.07,116.87
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,162.51,126.86
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,138.67,108.23
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,116.2,90.64
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,100.58,78.1
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,85.7,69.17
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,70.6,56.25
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,55.35,42.92
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,41.09,30.16
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.98
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,15.4,6.15
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.57
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,24.68,15.07
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,37.07,26.01
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,53.43,40.3
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,69.73,54.35
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,81.15,64.03
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,92.63,73.6
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,52.56,39.37
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,15.86,7.94
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,241.79,200.52
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,479.63,389.56
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,620.27,498.8
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,770.32,611.12
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,693.02,547.84
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,608.89,480.18
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,561.94,442.17
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,494.35,388.25
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,809.82,632.85
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,1059.52,807.15
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1059.44,805.2
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1055.35,803.36
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1047.46,797.93
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1035.44,789.7
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1013.46,775.71
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,987.74,759.1
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,958.38,739.82
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,925.28,717.73
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,885.42,690.3
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,842.55,660.47
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,684.09,539.28
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,534.07,419.56
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,604.26,479.15
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,633.18,503.52
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,573.81,454.14
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,513.39,402.72
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,450.37,348.22
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,387.47,292.25
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,322.86,233.42
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,254.45,171.72
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,190.34,116.67
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,128.97,70.84
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,69.51,41.89
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,51.1,40.12
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,47.91,37.4
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,40.87,31.07
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,35.64,26.19
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,30.3,20.97
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.59,10.81
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,74.84,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,202.52,153.4
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,293.87,246.95
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,398.36,342.17
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,478.61,414.56
