Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,564.22,488.56
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,631.54,543.12
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,705.13,599.69
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,766.89,644.35
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,828.14,687.22
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,879.87,721.99
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,929.76,754.67
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,961.17,772.92
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,998.68,795.41
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,1029.08,812.46
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,1056.02,826.92
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,1074.69,835.56
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1089.44,841.58
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1097.55,843.16
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1101.52,842.11
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1098.27,835.8
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1090.82,826.89
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1077.16,815.29
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1059.41,801.23
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1035.3,783.13
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1007.38,762.69
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,974.71,739.2
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,938.49,713.42
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,897.01,685.35
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,852.52,655.09
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,802.46,621.14
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,750.07,584.09
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,694.77,542.24
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,637.79,497.98
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,576.93,448.87
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,515.28,397.66
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,451.69,343.89
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,388.26,288.63
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,323.29,231.16
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,255.22,171.22
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,191.35,117.25
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,130.35,72.25
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,71.4,43.76
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,53.42,42.21
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,45.6,35.45
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,42.34,32.59
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,36.79,27.47
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,31.08,21.94
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.41,11.89
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,94.1,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,207.75,158.49
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,294.87,244.15
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,394.29,332.41
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,472.38,400.47
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,552.02,466.94
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,623.03,521.63
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,695.8,574.79
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,756.14,617.32
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,815.97,658.4
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,867.06,692.11
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,907.51,717.58
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,947.55,743.08
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,984.81,766.61
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,1013.53,784.06
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,1038.78,799.14
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,1058.37,809.39
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,1074.08,817.09
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,1081.67,819.91
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1085.17,820.16
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1081.91,817.15
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1074.53,811.57
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1061.11,800.98
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1043.67,787.85
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1019.85,771.59
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,992.29,752.87
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,959.28,729.36
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,922.89,703.51
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,881.67,675.24
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,837.56,644.77
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,788.06,610.46
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,736.52,572.99
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,681.68,530.9
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,625.29,486.55
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,564.7,437.71
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,504.03,387.42
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,441.84,335.04
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,376.68,278.86
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,312.61,222.4
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,251.46,168.68
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,190.69,117.92
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,128.14,71.88
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,73.92,46.38
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,59.47,46.8
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,54.87,42.91
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,50.07,38.68
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,43.61,32.77
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.44,25.12
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,24.12,13.88
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.91,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,92.5,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,199.28,157.21
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,290.95,246.67
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,395.28,341.98
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,476.43,415.4
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,562.88,490.58
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,633.59,548.77
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,705.98,604.98
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,764.25,648.96
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,826.97,695.4
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,877.47,730.07
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,925.91,762.49
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,968.82,789.74
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,1008.96,814.45
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,1040.18,832.29
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,1056.84,839.58
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1076.86,850.93
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1093.05,859.73
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1101.69,862.1
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1106.25,861.82
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1103.62,858.32
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1096.87,852.19
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1084.0,840.51
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1067.11,826.3
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1043.86,809.4
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1016.84,790.03
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,985.42,766.72
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,950.33,740.94
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,908.36,711.29
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,863.45,679.47
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,814.57,643.46
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,763.07,603.81
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,706.83,560.17
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,648.98,514.21
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,588.23,464.93
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,526.48,413.27
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,461.77,358.18
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,393.95,298.89
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,327.71,239.15
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,262.83,180.47
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,198.04,124.76
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,136.16,78.35
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,76.4,48.99
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,53.13,42.79
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,49.75,39.97
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,46.27,36.88
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,40.45,31.38
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,34.46,25.46
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,23.97,14.72
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.06,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,100.36,0.33
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,215.41,172.42
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,300.44,254.55
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,396.54,341.4
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,474.44,409.98
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,557.32,479.82
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,625.58,533.74
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,695.21,585.72
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,751.66,626.12
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,811.98,668.46
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,863.67,703.36
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,913.6,736.39
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,954.15,762.14
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,991.94,785.73
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,1011.84,795.14
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1038.39,809.36
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1057.46,819.78
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1072.71,827.73
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,1079.61,830.62
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1082.4,830.93
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1079.91,828.9
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1073.36,824.3
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1014.87,782.71
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,951.15,736.73
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,930.41,722.52
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,906.85,705.89
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,860.8,670.93
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,814.79,635.93
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,780.45,611.29
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,744.15,584.79
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,749.85,591.87
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,738.18,585.0
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,651.19,516.82
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,572.27,454.27
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,494.24,392.06
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,427.85,338.61
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,356.14,281.76
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,297.99,236.18
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,276.6,215.11
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,245.9,184.67
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,192.62,145.01
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,158.22,123.02
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,129.22,103.27
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,111.84,95.15
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,95.41,80.79
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,78.45,65.6
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,62.94,51.36
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,44.64,34.31
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,28.0,18.08
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,63.1,11.58
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,146.01,113.06
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,247.17,204.11
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,372.05,313.67
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,449.97,382.04
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,533.24,452.58
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,612.9,517.58
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,693.28,579.8
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,654.7,545.96
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,588.47,487.78
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,753.34,616.67
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,906.98,727.24
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,946.19,752.37
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,982.61,775.98
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,879.64,698.19
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,721.3,572.21
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,916.34,722.8
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1070.41,829.89
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,940.7,735.22
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,763.87,597.28
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,648.94,510.01
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,535.53,421.25
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,707.48,556.01
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,853.46,666.49
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,653.83,513.64
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,451.53,354.41
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,370.15,291.68
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,284.3,224.09
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,261.85,206.53
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,239.85,189.17
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,449.77,359.73
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,623.41,494.52
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,444.35,352.85
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,288.88,228.05
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,354.48,281.04
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,402.51,317.68
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,303.31,239.49
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,221.34,175.76
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,257.56,194.6
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,254.12,174.66
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,191.71,129.77
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,157.92,113.46
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,119.16,90.57
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,101.82,84.73
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,87.88,72.7
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,73.36,59.88
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,54.13,42.58
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,37.67,27.52
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.44,16.55
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.2,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,109.63,42.42
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,230.71,184.99
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,318.3,266.24
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,417.14,353.4
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,495.03,421.29
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,577.64,490.38
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,644.92,542.9
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,717.84,597.34
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,777.93,639.37
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,837.35,679.7
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,888.81,713.13
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,929.59,738.2
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,969.34,763.56
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1006.2,786.62
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1036.19,803.76
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1062.73,818.5
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1080.64,828.93
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1094.59,836.87
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1102.33,839.81
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1105.92,840.18
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1102.3,837.48
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1094.48,832.18
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1080.42,821.33
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1062.27,807.92
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1037.75,791.35
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1009.41,772.27
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,713.21,559.06
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,395.67,309.5
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,436.36,342.97
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,479.58,376.49
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,363.49,286.91
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,257.25,203.39
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,207.77,164.74
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,159.55,126.31
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,312.07,250.46
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,434.7,344.3
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,379.04,298.27
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,328.39,256.73
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,255.22,199.7
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,199.44,158.41
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,186.68,143.72
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,159.15,118.09
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,122.41,95.18
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,104.05,87.88
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,74.34,61.63
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,46.64,36.75
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,40.48,31.05
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,34.08,24.89
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.57,15.45
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,112.52,56.34
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,233.25,189.67
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,322.25,273.24
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,422.49,363.88
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,500.63,434.3
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,583.41,506.49
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,502.7,436.02
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,390.25,336.38
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,621.76,535.23
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,850.12,717.17
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,903.29,755.91
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,945.81,786.78
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,986.84,815.59
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,1024.97,841.97
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,888.87,735.81
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,697.25,576.39
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,926.41,762.83
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1116.05,902.31
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1122.81,902.96
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1125.31,901.69
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1121.47,897.69
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1113.36,890.8
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1011.32,813.68
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,885.65,712.97
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,972.18,783.11
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1026.79,822.27
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,992.87,796.87
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,955.44,769.38
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,913.44,738.43
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,868.37,705.08
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,818.0,667.52
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,765.33,626.5
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,709.23,580.61
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,651.36,532.22
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,589.79,479.75
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,527.49,425.2
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,462.88,367.83
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,398.33,308.85
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,328.1,243.81
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,263.17,183.45
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,197.93,126.04
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,135.47,78.38
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,76.08,49.46
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,54.24,44.29
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,50.94,41.43
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,47.52,38.32
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,42.19,33.27
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,36.72,27.84
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,26.81,17.87
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.48,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,122.82,72.82
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,256.08,211.28
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,338.25,288.22
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,429.8,369.99
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,505.29,434.13
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,581.4,495.41
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,647.98,544.43
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,715.36,591.5
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,773.82,628.47
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,831.49,662.81
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,879.5,689.4
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,925.25,713.36
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,954.08,727.47
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,989.12,745.71
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,1014.67,757.41
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1036.49,766.8
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,1054.09,778.61
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1067.89,788.36
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,1070.46,791.14
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1068.89,791.46
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1065.12,790.68
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1057.42,787.42
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1041.01,778.16
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1020.91,766.38
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,997.65,752.06
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,970.95,735.43
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,938.27,714.12
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,902.6,690.59
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,834.77,644.29
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,758.76,588.33
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,697.4,543.17
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,639.03,499.22
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,615.23,482.62
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,582.7,458.07
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,543.61,426.97
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,498.48,389.26
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,437.84,337.84
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,374.23,282.78
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,312.51,228.19
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,252.52,174.98
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,193.03,124.89
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,136.98,83.48
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,83.23,56.56
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,67.12,54.97
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,62.91,51.5
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,58.52,47.7
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,50.3,40.11
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.9,30.29
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.37,19.04
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.51,0.72
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.1
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.62,18.75
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,50.56,38.36
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,71.94,57.34
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,97.08,79.45
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,122.77,101.64
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,191.58,160.97
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,254.4,213.9
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,287.75,240.45
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,321.07,266.56
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,292.36,240.69
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,261.8,213.44
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,345.04,281.02
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,429.84,347.9
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,539.19,432.64
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,650.59,516.08
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,573.34,453.7
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,493.88,389.81
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,784.29,621.55
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1019.86,787.6
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1019.11,783.63
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1014.66,778.88
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,895.16,690.3
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,761.65,586.9
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,745.29,575.26
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,727.54,562.05
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,819.19,634.24
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,883.06,682.29
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,803.94,622.66
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,725.09,561.62
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,660.36,513.09
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,599.11,466.46
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,559.99,436.78
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,520.18,405.91
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,475.79,370.93
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,433.61,337.0
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,398.25,306.61
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,352.58,265.88
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,285.33,212.98
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,239.12,179.51
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,202.14,147.18
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,159.19,112.37
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,121.38,91.25
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,106.15,87.38
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,92.99,76.25
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,79.3,64.39
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,64.36,51.12
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,48.9,37.09
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,33.81,23.0
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,17.36,2.3
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,23.31,10.96
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,44.47,31.44
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,81.2,63.55
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,114.63,92.88
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,149.83,123.35
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,186.33,154.38
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,123.87,100.84
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,46.35
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,108.11,85.88
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,157.52,126.46
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,142.91,113.65
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.08,101.71
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,220.68,176.47
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,333.59,265.4
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,240.02,190.31
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,142.21,111.12
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,143.48,112.17
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,144.79,113.07
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,172.14,134.77
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,199.48,156.14
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,201.43,157.49
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,203.33,158.9
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,189.28,147.72
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,175.38,136.68
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,218.34,170.76
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,260.94,204.11
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,385.8,301.15
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,497.3,384.77
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,409.36,317.57
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,325.98,253.56
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,277.44,216.44
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,235.68,184.08
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,131.75,101.81
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.78
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,266.77,212.04
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,463.62,359.79
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,322.87,249.97
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,220.53,173.08
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,254.33,189.19
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,251.67,169.29
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,191.57,118.73
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,134.06,76.84
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,71.08,44.15
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,52.96,41.4
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,50.07,39.1
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,47.07,36.58
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,41.37,31.46
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,35.45,25.92
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.47,17.24
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.14,3.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,40.47,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,150.17,106.77
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,250.76,206.33
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,333.14,281.62
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,424.78,362.16
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,499.81,426.69
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,578.98,492.07
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,646.48,545.15
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,711.68,594.25
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,770.79,636.37
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,829.2,676.9
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,878.54,710.17
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,925.95,741.53
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,965.44,765.91
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,992.15,781.49
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,1018.25,795.48
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,1040.68,806.74
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,1059.04,813.83
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1073.61,818.06
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1078.31,815.44
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1078.94,810.01
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1075.93,806.7
