Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,652.54,498.67
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,528.43,404.68
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,388.49,297.16
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,743.33,570.6
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,1029.73,767.54
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,773.05,585.64
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,472.99,358.49
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,427.0,325.28
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,382.37,291.75
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,255.08,195.12
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,141.8,107.1
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,190.28,145.23
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,237.91,182.09
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,456.38,352.76
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,640.1,488.12
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,628.93,481.16
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,601.32,461.61
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,544.73,416.71
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,487.97,370.51
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,429.24,321.43
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,371.15,271.64
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,298.62,215.42
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,255.28,185.36
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,204.48,137.6
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,137.17,80.47
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,83.94,54.77
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,67.66,53.38
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,63.97,50.54
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,60.09,47.4
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,53.8,41.88
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,47.22,35.87
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.44,25.07
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.99,14.63
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,42.99,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,121.75,78.56
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,199.23,158.06
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,285.76,235.13
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,361.03,301.31
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,443.1,370.74
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,512.8,427.49
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,585.65,484.43
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,648.66,530.4
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,712.5,574.38
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,763.78,606.89
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,818.27,640.35
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,865.18,667.48
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,910.11,692.17
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,947.36,709.89
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,981.83,724.67
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,1008.76,734.56
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,1021.31,734.87
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,1038.05,740.24
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,1051.11,743.17
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,1057.35,741.97
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1059.74,738.86
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1055.73,735.82
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1047.86,730.73
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,1033.23,721.49
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1014.92,710.3
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,991.61,697.54
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,964.88,682.73
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,935.76,666.2
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,902.94,647.16
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,862.47,623.24
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,819.33,597.31
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,771.57,567.87
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,721.79,534.35
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,669.06,497.07
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,614.84,457.55
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,556.97,414.05
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,498.68,368.71
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,435.39,318.15
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,374.87,267.98
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,313.18,216.08
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,253.2,165.34
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,193.47,117.13
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,136.45,77.01
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,75.65,46.9
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,59.67,46.44
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,56.76,44.26
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,53.72,41.83
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,48.78,37.5
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,43.66,32.81
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,34.64,24.46
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.23,15.04
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,38.29,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,111.87,74.1
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,183.79,144.42
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,269.81,219.75
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,343.79,283.67
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,424.69,351.14
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,493.4,406.94
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,565.35,463.35
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,628.42,510.28
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,692.7,555.33
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,747.51,592.45
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,797.59,625.35
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,844.3,655.47
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,889.2,683.87
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,926.21,705.8
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,960.56,725.66
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,988.58,741.39
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,1002.64,747.78
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,1019.72,757.44
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,1033.2,764.75
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,1039.44,766.34
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1041.87,765.64
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1037.96,762.44
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1030.26,756.96
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,950.51,702.51
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,848.56,626.61
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,845.82,625.62
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,840.06,621.86
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,784.63,583.26
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,729.97,545.03
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,720.47,539.38
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,707.06,530.49
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,688.3,518.13
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,664.11,501.38
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,618.22,467.74
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,570.69,432.15
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,506.65,383.28
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,447.16,337.13
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,406.78,304.08
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,359.52,263.76
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,303.14,216.95
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,250.34,173.56
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,197.02,128.57
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,138.37,83.73
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,97.17,66.43
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,88.78,70.98
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,80.79,64.47
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.38,57.43
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,61.01,47.62
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.95,26.96
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.44,15.93
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,33.86,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,102.64,69.14
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,169.48,132.45
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,246.93,200.33
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,315.46,259.79
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,390.68,323.09
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,457.11,377.24
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,532.91,436.77
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,596.1,484.01
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,660.65,530.79
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,715.6,568.58
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,770.17,605.04
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,818.34,636.09
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,865.21,665.64
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,902.5,688.01
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,931.13,704.2
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,966.13,724.93
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,998.4,743.59
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,1015.27,753.0
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,1016.79,752.46
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,1025.76,756.01
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1031.1,757.23
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,1027.21,754.4
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1019.59,749.32
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1007.75,740.16
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,992.21,728.7
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,969.79,713.91
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,944.0,696.95
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,770.95,575.54
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,587.26,437.83
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,713.31,536.8
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,794.03,598.34
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,747.63,565.45
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,699.46,530.3
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,648.3,491.84
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,595.95,451.54
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,498.41,376.33
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,423.89,319.18
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,405.99,302.57
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,366.38,264.98
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,266.94,192.67
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,222.67,168.55
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,190.67,131.17
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,134.48,77.4
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,82.32,52.6
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,66.42,51.63
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,63.1,49.05
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,59.62,46.21
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,54.17,41.52
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.86,35.01
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.81,25.91
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.45,16.0
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,22.0,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,58.13,37.75
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,117.11,89.74
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,174.47,138.98
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,236.29,191.54
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,318.28,259.02
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,408.1,331.51
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,506.58,408.41
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,577.18,460.56
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,644.95,509.28
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,699.59,545.63
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,753.94,580.5
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,709.16,543.65
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,643.17,491.24
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,782.51,592.84
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,919.55,683.59
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,943.31,695.01
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,970.48,709.82
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,987.8,719.57
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,1001.72,727.31
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,1010.43,730.44
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,1015.53,731.45
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,838.6,612.63
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,631.41,463.88
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,825.57,607.95
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,967.53,703.59
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,760.48,560.9
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,522.51,386.87
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,516.33,383.6
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,509.47,378.44
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,668.57,499.72
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,779.68,582.02
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,735.72,550.29
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,689.61,517.54
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,531.68,400.32
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,401.98,302.15
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,456.17,343.96
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,476.81,355.73
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,370.32,275.12
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,303.38,227.71
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,288.33,207.91
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,245.9,162.39
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,160.63,108.05
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,139.96,107.23
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,123.64,94.83
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,108.77,87.17
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,93.16,74.54
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,77.4,61.47
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,61.85,48.15
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,46.13,34.4
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,32.19,22.01
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,17.61,8.87
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,20.28,10.04
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,44.64,31.34
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,69.26,52.61
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,107.63,85.15
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,142.47,114.34
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,127.98,101.94
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,105.19,82.38
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,253.47,205.05
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,393.08,314.99
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,330.78,262.5
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,246.59,193.3
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,337.06,264.03
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,446.47,345.72
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,491.02,377.54
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,535.64,409.4
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,769.96,582.46
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,979.68,721.57
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,996.23,728.61
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,1009.3,735.6
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,1003.72,730.71
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,1006.5,731.49
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,1003.15,729.24
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,996.18,724.83
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,983.2,715.73
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,966.75,704.48
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,945.05,690.8
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,920.15,675.03
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,887.88,654.7
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,860.51,637.53
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,766.07,570.62
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,676.13,503.77
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,664.81,496.22
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,648.01,483.85
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,623.03,467.36
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,584.98,439.96
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,530.48,397.6
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,475.99,354.12
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,409.98,302.18
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,356.23,259.55
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,286.71,208.42
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,240.95,178.65
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,124.68,91.3
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,10.57,3.03
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.24,1.98
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.92,1.19
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.59,0.07
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.27,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.15,17.16
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.65,37.34
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.96,27.71
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.91,17.38
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,61.58,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,138.46,99.24
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,212.32,166.74
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,296.32,239.49
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,367.6,300.0
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,444.84,362.9
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,365.95,298.73
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,231.01,187.03
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,469.03,380.08
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,704.54,554.55
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,755.59,586.59
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,809.41,621.66
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,854.68,650.18
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,897.98,677.06
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,900.76,676.32
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,889.94,666.99
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,953.85,706.98
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,999.83,733.69
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,1015.58,740.17
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,1027.76,744.72
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,1030.73,743.51
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1029.93,740.15
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,1025.4,735.37
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1017.17,728.4
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,1001.87,716.45
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,983.09,702.55
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,960.05,687.47
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,933.79,670.45
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,902.23,650.09
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,867.81,627.91
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,829.12,604.62
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,788.03,579.32
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,741.28,548.1
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,695.48,515.74
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,643.69,479.65
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,590.82,441.51
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,534.99,399.17
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,479.36,355.52
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,422.12,308.94
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,365.59,261.72
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,303.29,209.58
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,246.87,162.01
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,195.32,129.04
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,172.93,122.95
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,114.27,81.01
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,71.77,55.88
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,69.93,54.64
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,66.61,52.0
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,58.64,45.21
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.33,37.9
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.69,28.42
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.67,18.19
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.48,0.32
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.5,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.18,5.4
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,19.35,10.83
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,26.41,16.95
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,33.49,22.97
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,41.02,29.34
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,48.56,35.64
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,48.13,35.14
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,47.71,34.64
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,66.38,50.11
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,85.28,65.59
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,73.11,55.19
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,61.13,45.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,140.79,110.07
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,224.01,176.13
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,259.74,203.34
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,295.53,230.31
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,309.43,240.49
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,323.19,250.61
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,238.54,184.99
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,156.56,120.51
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,294.13,228.29
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,425.12,326.68
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,290.52,224.4
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,155.77,119.58
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,149.51,114.83
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,143.3,109.88
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,116.51,88.38
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,90.04,67.1
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,88.63,66.04
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,87.23,64.97
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,133.47,102.03
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,178.84,137.95
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,151.49,116.36
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,124.72,95.25
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,155.06,119.63
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,184.14,142.77
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,172.36,133.93
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,160.86,125.36
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,97.16,74.31
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,30.92,20.11
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,27.81,17.67
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,24.7,15.18
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,32.2,21.57
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,39.7,29.48
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,33.5,24.14
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,27.3,18.73
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,21.55,13.6
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,15.82,8.41
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.97,3.98
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.77,1.72
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.18,5.59
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,18.47,10.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,23.77,14.69
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,54.33,40.64
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,86.69,67.72
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,66.79,50.68
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,48.6,35.22
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,102.25,79.62
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,159.1,125.64
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,170.53,134.15
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,182.06,142.77
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,238.72,187.25
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,312.33,243.7
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,434.01,337.11
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,574.26,440.29
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,540.45,411.96
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,488.68,371.74
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,417.4,317.04
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,332.45,251.92
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,272.4,206.81
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,213.81,162.15
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,353.75,267.82
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,483.65,361.28
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,350.12,263.29
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,215.79,162.59
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,309.84,234.06
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,395.42,296.97
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,509.73,382.43
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,609.74,454.86
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,510.35,382.47
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,421.26,317.09
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,326.35,247.19
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,237.6,180.37
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,376.64,287.75
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,477.28,357.93
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,413.57,306.38
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,361.07,263.9
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,304.61,217.74
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,253.95,176.82
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,204.93,137.97
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,158.42,104.8
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,109.74,77.06
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,86.02,68.51
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,80.47,64.13
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.62,59.34
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,65.15,51.24
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,55.25,42.52
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,43.3,31.78
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.98,21.22
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.43,3.36
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,63.35,11.71
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,138.16,100.64
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,205.12,160.19
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,286.24,229.71
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,353.49,286.48
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,426.15,345.62
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,300.79,244.54
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,135.24,106.15
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,168.08,132.76
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,213.62,168.56
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,342.81,271.27
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,464.97,364.45
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,565.64,437.9
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,655.0,501.12
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,799.1,603.54
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,921.78,682.79
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,949.92,697.26
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,975.17,710.73
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,991.02,720.72
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,1003.41,728.68
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,1007.85,730.26
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,1008.59,729.63
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,929.26,676.94
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,835.96,609.63
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,765.23,561.09
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,694.9,511.53
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,826.22,610.71
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,908.85,669.77
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,809.65,598.73
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,699.38,516.46
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,670.6,497.14
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,641.2,476.67
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,672.22,503.33
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,679.44,511.55
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,629.9,474.82
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,579.46,436.82
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,473.62,356.74
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,396.94,299.19
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,202.67,153.35
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.02,6.56
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,147.18,109.8
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,251.22,186.37
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,213.77,152.45
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,163.38,110.79
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,97.8,71.4
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,66.34,51.71
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,56.55,43.56
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,46.78,35.26
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,37.48,27.14
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,18.92
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,11.45
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.94
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,15.61,0.54
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,33.54,21.27
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,67.41,50.38
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,99.73,78.37
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,133.51,107.21
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,168.81,136.78
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,222.16,180.75
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,267.43,217.36
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,152.5,122.7
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,50.37,36.48
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,191.6,153.56
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,341.49,272.44
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,458.11,362.76
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,580.66,454.42
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,540.95,420.36
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,513.62,396.19
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,520.06,398.7
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,525.32,400.18
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,449.72,342.36
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,390.99,296.81
