Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,477.32,360.43
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,578.13,431.54
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,640.62,475.84
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,700.85,517.91
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,655.71,484.74
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,610.89,452.36
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,794.73,589.89
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,927.83,681.35
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,896.86,658.97
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,863.12,636.31
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,825.39,613.28
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,785.19,588.23
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,678.55,509.78
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,580.17,435.7
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,408.04,309.6
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,255.37,194.12
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,355.76,271.32
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,433.58,327.01
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,410.15,305.02
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,366.32,263.98
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,261.89,188.79
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,215.9,164.27
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,187.36,128.4
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,132.38,74.15
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,79.65,48.96
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,62.16,48.12
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,59.44,46.05
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,56.57,43.76
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,53.04,40.77
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,49.44,37.54
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.73,28.78
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,31.01,20.57
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.63,4.36
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.46,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,14.95,6.67
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,25.55,16.12
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,36.16,25.53
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,47.69,35.55
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,59.54,45.65
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,101.78,81.46
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,145.4,117.59
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,432.38,356.47
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,711.0,567.48
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,478.48,385.21
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,170.49,134.12
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,549.86,440.31
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,902.03,686.71
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,938.33,705.1
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,971.91,725.3
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,859.13,645.46
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,717.62,539.95
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,750.88,565.27
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,782.8,587.88
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,782.88,586.16
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,780.79,583.27
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,784.72,586.76
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,786.73,588.89
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,804.74,603.19
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,828.67,621.17
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,825.84,619.36
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,820.24,615.86
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,867.42,655.28
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,887.98,671.83
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,601.86,464.76
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,319.21,245.14
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,476.76,368.61
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,605.33,463.62
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,546.12,418.73
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,493.14,379.03
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,508.1,390.73
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,496.45,378.24
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,392.49,297.46
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,330.29,252.16
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,304.08,222.21
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,253.74,168.26
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,194.82,119.35
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,138.38,78.57
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,82.97,51.58
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,57.4,44.78
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,55.18,43.09
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,52.85,41.22
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,48.71,37.65
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,44.42,33.77
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,37.24,27.2
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.78,20.06
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.65,7.17
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,32.18,12.05
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,69.31,51.18
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,111.71,89.19
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,157.09,129.63
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,202.49,169.5
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,262.02,220.32
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,149.24,124.65
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,36.16,25.62
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,29.54,19.82
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,22.93,14.02
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,42.42,30.56
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,61.97,46.98
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,38.03,26.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.14,6.3
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,38.52,26.77
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,62.99,47.1
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,75.06,56.87
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,87.28,66.7
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,148.86,117.0
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,211.37,167.14
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,194.58,153.39
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,177.98,139.96
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,165.69,129.97
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,153.48,120.04
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,134.86,104.86
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,116.44,89.83
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,286.36,226.1
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,450.3,351.95
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,386.62,302.54
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,319.46,250.72
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,284.18,223.53
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,249.6,196.56
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,282.99,223.2
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,315.44,248.8
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,309.47,244.33
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,303.05,239.58
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,261.92,207.4
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,220.25,174.59
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,255.04,202.66
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,285.45,226.37
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,207.18,164.79
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,138.22,110.46
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,88.66,69.65
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,36.2,25.45
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,21.15,12.62
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,15.86,4.14
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,33.64,22.53
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,60.0,45.81
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,92.78,74.61
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,122.82,100.8
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,154.03,127.56
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,250.17,209.61
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,357.46,298.48
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,418.28,346.96
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,481.84,396.72
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,503.13,410.61
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,521.07,421.78
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,547.9,440.08
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,572.89,456.7
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,667.29,529.67
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,782.68,615.29
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,741.42,579.66
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,711.71,553.11
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,561.2,438.27
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,408.64,318.82
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,390.53,304.31
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,372.55,289.51
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,420.39,325.95
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,467.13,360.88
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,576.18,443.53
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,667.24,510.9
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,444.23,344.8
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,215.61,167.25
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,426.02,332.71
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,611.82,471.09
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,380.2,296.45
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,153.08,118.06
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,325.28,255.1
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,478.44,371.48
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,492.43,382.32
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,496.98,385.83
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,479.44,371.96
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,450.08,347.62
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,419.38,319.63
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,372.29,276.03
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,285.37,211.24
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,240.91,185.06
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,205.86,145.39
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,146.09,88.37
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,93.01,61.17
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,72.78,58.62
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,69.78,56.3
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,66.6,53.73
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,61.03,48.91
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.23,41.91
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,44.17,33.54
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.81,24.62
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.89,10.58
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,18.01,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,93.04,52.42
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,172.96,134.05
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,243.54,198.02
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,324.1,269.07
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,394.08,329.15
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,469.34,391.14
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,535.04,443.99
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,603.07,496.83
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,662.17,539.81
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,721.54,580.82
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,770.57,614.08
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,822.13,648.65
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,865.15,675.26
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,905.86,699.85
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,941.22,722.15
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,973.78,742.39
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,999.64,756.5
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1011.41,761.1
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,1025.98,769.63
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1036.95,775.82
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,1036.68,773.59
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,1032.43,768.97
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1026.62,764.94
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1017.17,758.61
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,912.51,684.51
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,780.37,585.3
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,865.27,651.25
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,925.96,695.74
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,891.5,672.13
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,850.11,643.27
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,603.13,462.44
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,369.94,283.18
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,239.11,184.14
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,110.98,83.64
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,365.57,287.19
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,578.6,444.74
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,528.41,403.69
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,477.29,362.36
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,406.67,306.7
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,352.42,264.39
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,311.9,226.39
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,259.13,176.69
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,206.34,134.0
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,156.77,98.62
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,106.83,72.43
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,85.36,68.17
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,80.43,64.31
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,75.24,60.1
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,67.91,53.88
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,60.27,47.17
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.81,36.87
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,37.99,26.83
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,23.75,12.08
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,70.61,39.76
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,145.22,109.9
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,208.34,165.38
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,280.66,227.75
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,336.23,275.36
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,395.98,324.8
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,455.83,372.57
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,524.08,425.13
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,599.82,481.65
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,679.03,538.38
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,534.51,423.66
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,327.87,257.56
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,605.7,476.32
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,864.66,662.48
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,899.08,681.76
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,924.86,696.65
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,914.26,687.1
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,884.01,661.71
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,945.51,706.96
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,992.43,738.56
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,992.63,737.82
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,997.72,740.85
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,931.19,692.8
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,861.81,640.33
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,880.72,652.62
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,896.05,661.75
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,862.16,637.52
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,827.08,612.74
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,551.19,415.96
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,280.85,211.98
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,323.62,244.97
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,359.63,271.82
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,546.87,417.37
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,689.76,522.56
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,449.49,343.13
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,248.97,188.74
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,298.43,227.11
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,342.25,259.72
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,367.79,275.23
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,365.6,264.49
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,309.32,216.79
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,255.54,171.54
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,202.14,128.77
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,151.85,93.17
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,116.11,82.42
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,130.15,105.37
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,103.29,83.15
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,76.54,60.68
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.21,53.69
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,59.5,46.12
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,48.42,36.24
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,23.79,12.37
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,65.34,38.65
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,125.01,95.0
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,192.08,153.3
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,259.65,211.38
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,327.42,268.01
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,408.95,333.29
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,452.18,366.06
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,500.12,400.84
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,489.68,387.75
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,454.18,356.41
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,514.03,399.26
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,575.82,441.01
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,609.01,460.53
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,640.45,478.82
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,623.32,464.56
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,584.89,436.61
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,578.79,431.27
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,570.68,424.12
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,559.79,416.22
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,531.58,396.35
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,578.06,428.84
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,607.32,448.52
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,584.32,432.56
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,547.51,407.31
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,596.44,442.48
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,629.72,465.84
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,544.69,404.63
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,453.79,338.83
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,460.38,343.99
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,465.93,347.8
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,427.56,320.01
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,390.63,293.28
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,378.25,284.6
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,365.75,275.69
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,449.22,338.92
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,514.04,385.48
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,459.8,343.95
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,409.74,306.04
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,383.91,285.93
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,352.08,259.8
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,280.75,207.56
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,237.36,178.47
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,210.88,158.06
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,184.21,138.07
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,152.33,116.36
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,129.06,104.27
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,113.84,92.01
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,98.28,79.2
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,85.12,68.16
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,67.91,53.35
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,50.93,38.42
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,33.76,23.12
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,19.84,9.62
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,18.51,7.62
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.96,22.33
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,56.12,41.43
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,78.38,60.52
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,104.7,82.62
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,139.65,111.36
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,257.75,208.54
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,390.78,313.36
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,458.09,363.35
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,543.8,425.66
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,654.69,507.22
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,782.47,595.56
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,605.31,464.09
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,366.01,280.29
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,661.31,505.49
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,930.23,690.24
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,949.82,699.67
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,965.68,709.06
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,922.67,679.12
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,870.63,640.85
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,939.27,689.96
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,993.63,724.98
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,729.23,540.89
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,424.24,315.77
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,648.16,481.83
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,845.94,617.36
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,884.89,646.46
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,909.4,665.39
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,809.02,594.18
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,705.4,518.7
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,751.2,556.35
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,775.37,577.14
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,731.35,545.48
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,685.62,512.36
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,529.83,397.76
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,403.28,302.76
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,424.55,319.35
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,434.52,325.27
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,407.14,301.41
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,364.85,263.56
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,307.68,217.38
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,257.49,177.64
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,210.23,147.11
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,184.05,135.63
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,152.39,114.17
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,129.56,104.37
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,104.7,84.0
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,80.57,63.87
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,72.01,56.72
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,63.04,48.98
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,51.32,38.62
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,40.25,28.53
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.35,14.09
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,15.41,5.62
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,26.45,16.15
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,42.93,30.35
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,59.55,44.56
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,78.16,60.19
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,96.67,75.42
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,97.56,75.81
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,98.95,76.56
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,144.85,113.79
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,191.97,151.15
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,237.82,187.06
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,272.98,214.08
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,282.01,219.81
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,290.74,225.35
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,496.89,385.79
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,710.69,542.35
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,723.88,548.65
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,734.66,554.65
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,746.77,561.78
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,756.89,567.55
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,757.47,566.89
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,756.15,565.06
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,765.23,570.62
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,772.36,574.76
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,734.65,546.77
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,686.32,511.76
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,694.93,517.97
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,691.49,515.57
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,662.44,494.64
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,628.51,470.43
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,572.3,429.59
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,519.09,390.64
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,453.93,343.0
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,395.39,299.7
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,418.58,317.82
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,435.47,330.38
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,434.46,328.77
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,422.18,317.89
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,387.04,289.81
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,349.74,259.38
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,305.26,223.91
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,262.84,190.17
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,221.22,157.83
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,180.98,128.56
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,144.41,106.62
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,124.01,100.42
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,97.87,78.8
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,75.69,60.17
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,67.38,53.08
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.68,45.45
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.72,36.58
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.4,27.15
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,26.49,15.28
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.92,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.46,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,24.68,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,98.21,63.97
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,165.28,125.44
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,229.35,180.98
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,302.34,242.62
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,198.57,160.78
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,63.14,47.34
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,89.93,69.47
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,116.93,91.14
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,127.27,98.94
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,137.68,106.73
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,145.09,112.04
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,152.63,117.4
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,188.1,144.77
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,223.98,171.86
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,236.12,180.51
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,248.25,189.18
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,232.66,176.53
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,217.34,164.27
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,239.95,181.01
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,262.47,197.28
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,429.06,318.88
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,597.88,433.01
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,703.17,502.48
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,791.0,558.59
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,896.73,628.46
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,964.26,667.27
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,942.05,654.89
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,916.71,641.85
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,883.3,623.58
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,847.65,603.6
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,816.43,586.02
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,775.69,561.81
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,731.25,533.13
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,684.99,502.23
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,635.27,467.8
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,584.43,431.3
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,531.02,391.57
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,477.23,350.06
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,420.9,305.55
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,365.17,260.08
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,304.38,209.6
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,249.5,163.54
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,200.33,133.38
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,189.06,136.6
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,140.28,101.74
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,99.33,79.0
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,91.61,72.94
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,83.43,66.31
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,73.28,57.81
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,65.24,50.89
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,52.56,39.73
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,39.53,28.01
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,25.73,14.85
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,12.34,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,17.17,7.26
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,30.22,19.24
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,49.73,36.01
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,68.98,52.47
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,90.77,70.86
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,112.85,89.22
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,63.14,47.64
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,19.38,10.72
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,45.04,32.12
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,70.82,53.22
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,98.87,75.97
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,127.55,98.93
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,103.26,78.98
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,79.85,59.83
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,149.41,115.9
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,220.93,172.18
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,450.28,350.77
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,672.33,512.42
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,761.48,575.92
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,865.5,648.21
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,884.02,657.4
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,899.83,665.46
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,784.45,581.09
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,669.08,496.25
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,759.63,561.29
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,840.89,616.58
