Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,832.14,609.53
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,820.92,601.64
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,806.66,590.98
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,789.63,578.43
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,722.05,531.67
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,655.89,485.57
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,643.33,477.9
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,624.65,465.13
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,622.26,465.52
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,601.61,450.93
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,546.64,408.29
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,488.83,362.54
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,430.91,315.29
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,373.25,266.91
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,315.08,217.42
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,258.45,169.23
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,201.56,123.15
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,140.94,79.31
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,87.85,52.73
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,65.57,50.75
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,63.03,48.87
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,60.33,46.78
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,55.37,42.64
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,50.16,38.11
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,43.7,32.37
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.48,24.85
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,24.18,13.98
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,16.94,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,48.68,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,121.6,83.41
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,198.44,153.23
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,267.49,213.82
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,345.39,279.8
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,412.13,334.6
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,483.27,390.16
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,547.48,438.53
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,613.65,486.38
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,668.74,523.26
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,726.95,560.49
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,777.38,596.71
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,826.57,631.41
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,870.42,660.58
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,903.72,682.07
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,936.79,704.18
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,966.99,724.34
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,992.21,740.17
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,1014.29,753.9
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,1028.28,763.02
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1038.59,769.86
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,1041.1,770.53
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,1039.81,768.81
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1034.72,765.52
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1025.83,759.83
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,1010.3,749.81
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,991.21,737.52
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,967.27,721.87
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,940.05,704.01
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,906.42,680.7
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,870.18,655.51
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,831.57,629.21
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,790.49,601.01
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,743.56,567.71
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,695.37,531.59
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,645.57,494.27
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,594.5,454.97
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,538.32,410.0
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,484.02,365.42
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,243.71,183.22
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,61.16,43.96
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,58.91,42.36
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,56.65,40.67
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,123.05,80.85
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,155.83,95.97
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,107.56,71.0
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,87.31,69.85
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,82.48,66.22
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,77.75,62.55
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,68.47,54.63
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,58.73,46.1
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,49.5,37.86
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.94,29.05
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.87,16.47
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,18.94,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,54.08,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,128.07,91.22
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,206.76,164.44
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,276.53,228.01
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,354.87,297.61
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,422.14,356.39
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,493.51,416.58
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,556.92,467.87
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,622.13,518.81
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,678.13,560.32
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,730.28,596.95
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,781.97,632.21
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,832.44,665.82
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,873.99,692.35
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,913.15,716.85
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,948.4,737.92
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,980.86,756.78
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,996.41,764.32
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,1019.14,776.96
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,1035.18,786.45
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,1047.59,793.65
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,1054.26,796.14
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1057.17,796.28
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1053.26,793.06
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1045.53,787.48
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1033.09,777.87
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1016.92,765.92
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,993.88,750.86
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,967.45,733.54
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,936.43,711.69
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,902.31,687.7
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,862.4,660.59
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,819.9,631.48
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,774.17,599.29
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,726.24,563.41
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,674.45,523.79
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,621.15,481.95
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,564.78,436.57
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,507.74,389.29
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,448.69,339.0
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,385.17,284.0
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,324.55,230.59
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,265.7,178.78
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,206.52,129.12
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,149.68,87.02
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,89.13,54.01
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,65.64,52.29
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,63.44,50.67
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,61.12,48.85
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,57.35,45.66
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,53.45,42.2
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,46.21,35.63
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,38.67,28.52
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.75,16.04
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,15.6,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,45.86,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,111.66,79.79
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,180.54,142.74
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,245.46,200.82
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,319.01,265.06
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,389.92,325.33
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,462.95,385.26
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,526.55,435.8
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,592.27,486.35
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,651.35,529.64
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,711.0,571.27
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,731.96,583.25
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,748.09,591.83
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,737.29,579.17
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,725.85,565.32
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,695.26,537.85
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,674.93,517.58
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,857.51,648.3
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,1008.0,740.88
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,1022.1,742.46
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1032.6,743.36
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,1037.41,740.37
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,1038.46,735.19
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1033.26,731.45
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1024.32,725.68
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1008.81,715.9
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,989.81,704.13
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,966.52,691.08
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,940.02,675.99
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,908.29,657.24
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,873.78,636.45
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,835.3,613.1
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,794.35,587.78
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,748.94,558.91
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,701.65,526.71
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,651.36,490.72
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,599.75,452.56
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,544.79,410.59
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,486.95,365.06
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,429.59,318.29
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,372.61,270.31
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,314.79,220.9
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,258.97,173.08
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,196.99,122.12
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,142.68,82.32
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,92.21,56.82
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,70.8,56.09
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,68.15,54.12
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,65.33,51.92
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,61.41,48.65
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,55.74,43.7
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.57,36.33
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,39.13,28.48
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,29.62,19.05
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,19.5,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.14,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,10.53,3.24
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,17.14,9.06
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,23.76,14.88
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,30.39,20.6
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,37.03,26.22
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,32.18,21.99
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,27.33,17.76
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,46.82,34.17
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,66.37,50.35
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,59.73,44.61
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,53.1,38.93
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,116.14,90.81
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,181.97,143.56
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,212.39,167.38
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,242.95,191.1
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,274.54,214.98
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,306.12,238.48
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,378.32,293.07
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,435.3,334.92
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,439.1,335.99
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,442.55,337.12
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,488.45,370.67
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,533.02,402.47
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,556.73,418.54
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,589.39,440.78
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,553.74,415.2
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,528.82,397.49
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,461.82,349.21
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,397.53,302.15
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,305.36,233.74
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,214.23,164.4
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,240.31,184.92
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,265.58,204.37
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,317.87,244.44
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,365.24,279.86
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,316.55,242.94
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,270.7,208.38
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,295.63,227.07
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,307.75,234.7
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,235.78,180.61
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,172.19,133.37
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,186.34,142.19
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,187.78,141.21
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,157.64,120.07
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,134.37,110.21
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,120.49,98.99
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,106.15,87.14
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,91.04,74.22
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,75.48,60.66
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,59.8,46.81
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,43.71,32.33
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,28.95,18.56
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,15.94,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,43.04,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,110.97,78.26
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,179.14,139.05
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,242.5,195.32
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,318.02,260.89
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,195.99,162.47
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,34.38,23.85
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,40.58,29.15
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,46.8,34.33
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,91.31,71.56
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,138.29,109.97
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,184.04,146.94
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,230.74,183.87
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,245.57,194.56
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,260.36,205.18
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,242.81,190.6
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,225.44,176.32
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,203.01,158.05
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,181.01,140.19
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,176.67,136.6
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,172.37,133.02
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,187.18,144.21
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,201.9,155.16
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,212.75,163.31
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,223.45,171.33
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,209.08,159.8
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,194.81,148.48
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,222.89,170.0
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,250.59,190.85
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,247.19,187.84
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,243.71,184.93
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,311.62,236.07
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,372.88,280.96
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,359.78,271.24
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,346.82,262.07
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,348.57,263.74
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,348.93,264.23
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,274.81,209.2
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,207.13,158.28
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,204.48,157.06
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,201.5,155.34
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,165.71,127.79
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,130.89,100.8
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,128.0,99.07
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,124.88,97.09
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,121.45,94.65
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,118.0,96.52
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,103.21,84.34
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,88.28,71.84
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,70.02,56.06
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.87,47.13
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,51.11,39.28
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,42.04,30.91
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,29.04,18.71
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.37,0.94
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,12.22,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,33.33,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,89.04,63.13
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,148.04,115.68
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,215.3,174.68
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,283.12,233.72
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,196.65,163.07
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,79.61,62.55
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,48.56,36.08
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,19.38,11.01
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,37.52,26.4
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,55.71,41.58
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,50.41,36.96
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,45.11,32.4
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,102.22,79.63
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,161.85,127.66
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,102.72,79.28
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,46.11,32.68
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,45.25,31.94
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,44.39,31.17
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,103.54,79.61
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,163.94,128.03
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,168.08,130.83
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,172.16,133.74
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,184.48,143.4
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,196.66,152.9
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,198.04,153.87
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,199.35,154.84
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,247.02,192.07
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,294.11,228.26
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,294.39,228.38
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,294.51,228.59
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,319.34,247.81
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,345.4,267.79
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,327.89,254.56
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,310.72,241.71
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,279.53,217.95
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,248.72,194.32
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,255.26,199.78
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,260.87,204.39
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,177.64,138.98
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,94.65,72.52
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,127.29,99.38
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,157.75,124.23
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,107.36,83.69
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,54.83,40.59
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,95.46,74.65
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,129.56,108.17
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,114.49,95.55
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,99.3,82.69
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,83.94,69.28
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,70.55,57.37
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,60.5,48.26
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,47.6,36.35
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,32.22,21.81
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.38,2.18
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.37,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.33,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,36.74,23.87
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,61.04,45.65
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,90.77,71.83
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,121.8,99.01
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,152.92,125.65
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,185.02,152.56
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,190.41,156.13
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,193.66,157.6
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,146.57,117.76
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,109.99,86.51
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,158.78,126.57
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,208.62,166.65
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,233.86,186.07
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,259.24,205.42
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,269.05,212.54
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,278.79,219.65
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,270.87,212.51
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,263.03,205.55
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,302.62,236.06
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,357.35,277.55
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,399.45,309.04
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,440.87,339.67
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,395.23,304.63
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,338.43,261.32
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,339.42,262.11
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,340.24,262.56
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,254.75,197.11
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,171.05,131.95
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,238.62,185.07
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,305.15,236.06
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,312.38,241.37
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,319.19,246.6
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,335.03,258.87
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,347.47,268.48
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,301.72,234.18
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,259.97,202.7
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,213.05,166.38
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,167.07,130.32
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,162.74,127.18
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,158.46,124.0
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,125.07,97.39
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,91.84,70.63
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,65.96,49.52
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,39.75,27.84
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,83.58,64.59
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,121.01,100.31
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,106.25,87.97
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,91.35,75.39
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,76.32,62.3
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,61.16,48.86
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,46.99,36.09
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,32.65,23.03
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,20.7,11.95
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.78,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.55,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,22.18,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,63.67,11.23
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,131.04,93.83
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,204.09,158.17
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,268.63,214.91
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,340.82,276.56
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,404.3,329.37
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,471.72,383.21
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,307.92,252.29
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,84.98,65.42
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,133.32,105.31
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,183.01,144.95
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,252.21,199.5
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,312.58,245.68
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,276.57,215.99
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,228.06,176.95
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,343.33,265.7
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,448.36,342.76
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,560.66,423.91
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,674.14,502.63
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,530.43,397.93
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,385.58,290.42
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,584.58,437.59
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,780.1,571.28
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,909.78,663.66
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,1001.41,722.87
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,987.81,713.51
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,970.69,703.16
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,781.33,574.87
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,574.26,423.14
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,736.48,547.57
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,853.24,630.41
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,668.41,498.28
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,488.51,363.66
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,534.01,399.43
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,567.98,424.75
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,590.58,444.03
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,589.26,443.85
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,412.72,312.06
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,285.51,216.69
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,174.47,132.5
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,62.95,45.17
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,168.03,127.03
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,247.03,185.62
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,174.14,131.51
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,104.36,79.43
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,125.5,95.82
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,142.92,116.29
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,127.09,103.48
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,110.88,90.21
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,94.61,76.45
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,78.0,62.14
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,62.03,48.33
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,45.78,33.95
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,30.64,20.13
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.98,2.91
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.73,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.46,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,10.55,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,24.99,14.61
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,40.25,28.23
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,59.8,45.29
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,79.17,62.06
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,101.43,80.94
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,124.33,100.06
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,120.37,96.36
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,116.24,92.43
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,276.82,226.86
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,443.84,360.5
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,618.88,499.3
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,800.75,633.51
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,843.21,660.2
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,883.72,686.07
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,918.73,708.88
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,951.09,729.73
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,878.78,675.44
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,782.56,599.02
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,910.46,695.77
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,1014.41,765.82
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,1019.06,765.86
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,1020.0,764.31
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,937.68,706.33
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,830.71,625.16
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,721.38,544.12
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,614.13,463.04
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,730.16,550.61
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,833.68,625.71
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,821.15,616.94
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,805.33,606.55
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,756.31,571.24
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,708.02,536.28
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,709.83,540.98
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,697.16,533.89
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,531.58,407.59
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,399.82,305.46
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,430.7,329.68
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,445.96,339.2
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,420.85,316.69
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,378.81,278.56
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,313.21,228.0
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,271.62,199.16
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,228.73,166.16
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,189.87,138.18
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,152.37,113.49
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,126.06,103.37
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,117.03,96.2
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,112.13,92.42
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,96.83,79.48
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,81.08,65.87
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,65.51,52.09
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,49.56,37.7
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,34.25,23.54
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,19.04,6.12
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,20.73,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,60.44,17.35
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,122.06,89.24
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,189.26,149.07
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,251.9,204.85
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,322.3,266.12
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,355.93,295.86
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,387.09,322.15
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,469.39,389.03
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,553.55,455.36
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,579.61,473.05
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,593.63,481.31
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,588.77,474.04
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,561.22,449.64
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,399.14,320.43
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,217.27,171.59
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,372.8,296.21
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,536.29,420.75
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,456.75,357.16
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,391.48,304.81
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,468.4,363.73
