Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,560.4,431.74
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,504.7,388.2
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,464.31,356.45
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,500.44,383.41
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,535.4,408.89
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,707.91,537.23
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,856.47,642.45
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,813.5,610.61
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,764.88,576.28
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,545.61,416.69
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,324.59,248.56
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,584.28,453.68
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,786.74,601.53
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,741.53,567.42
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,694.88,532.62
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,646.07,495.6
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,595.94,456.67
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,541.13,413.24
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,486.89,369.0
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,430.49,322.42
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,374.42,274.78
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,317.63,225.4
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,262.38,177.32
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,209.26,141.18
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,189.21,135.79
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,150.9,114.6
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,133.03,109.61
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,118.58,97.81
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,108.16,89.28
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,75.8,61.28
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,52.5,40.87
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,46.17,35.21
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,39.58,29.07
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.31,18.58
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.04,6.11
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,26.3,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,74.84,25.25
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,140.5,102.23
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,212.42,165.67
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,278.11,223.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,351.33,286.47
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,416.49,340.92
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,485.77,396.53
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,546.68,443.4
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,609.25,489.85
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,663.15,527.7
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,719.65,565.56
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,769.74,597.74
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,818.59,628.31
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,859.78,652.92
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,898.81,675.65
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,923.29,689.62
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,953.51,707.46
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,977.8,719.81
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,998.84,730.02
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1013.5,736.1
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1024.59,740.0
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1029.52,740.09
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1030.74,738.02
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1026.26,733.96
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1018.06,727.75
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1004.27,718.9
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,986.95,707.95
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,964.35,693.76
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,938.51,677.56
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,908.61,657.46
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,875.64,635.41
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,837.87,611.39
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,797.52,585.5
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,688.4,507.9
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,590.56,435.92
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,609.04,452.49
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,604.91,450.02
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,511.65,379.65
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,444.71,329.4
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,420.5,308.58
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,381.09,271.78
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,323.16,222.36
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,259.79,168.77
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,202.23,121.38
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,146.68,80.57
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,92.38,51.62
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,61.64,47.1
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,54.1,40.97
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,52.12,39.49
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,49.19,37.12
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,46.13,34.53
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,41.2,30.24
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,36.11,25.58
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,27.57,17.67
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.68,6.89
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,26.57,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,75.65,27.56
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,141.61,101.47
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,213.95,163.6
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,279.21,219.66
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,351.93,280.12
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,415.55,331.45
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,482.89,383.49
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,543.75,428.55
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,606.23,473.01
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,659.14,508.17
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,714.69,543.12
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,764.38,574.83
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,812.85,605.24
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,854.16,631.13
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,893.36,655.46
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,917.94,670.11
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,948.43,688.74
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,972.2,701.61
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,992.68,712.46
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1006.66,720.7
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1017.13,726.9
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1022.49,728.64
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1024.17,728.23
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1019.21,725.25
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1010.59,720.16
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,996.93,711.2
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,979.79,700.1
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,957.01,685.73
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,931.09,669.43
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,898.78,649.47
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,863.97,627.76
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,826.16,603.07
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,785.98,576.7
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,741.23,546.33
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,694.81,513.49
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,646.03,477.95
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,595.98,440.61
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,540.91,398.69
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,486.27,355.88
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,422.9,306.94
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,371.46,266.63
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,317.68,221.69
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,261.21,173.98
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,206.69,128.55
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,149.99,85.38
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,98.89,57.92
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,69.88,53.62
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,67.6,52.04
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,65.17,50.24
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,61.27,47.11
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,57.19,43.7
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.81,36.5
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,41.19,29.71
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.54,19.98
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.56,7.78
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,15.82,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,43.28,15.12
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,94.77,67.44
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,150.42,115.3
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,213.61,169.09
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,276.1,221.54
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,338.34,272.81
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,407.4,328.06
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,411.44,329.52
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,392.46,312.72
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,361.73,286.55
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,334.62,262.49
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,510.76,400.09
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,713.26,548.02
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,775.3,588.73
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,837.74,629.1
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,751.95,563.5
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,645.02,481.72
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,721.19,536.33
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,813.88,599.11
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,804.42,589.55
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,779.66,570.89
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,895.25,652.36
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,986.2,710.63
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,982.18,706.66
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,974.72,701.53
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,863.06,624.89
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,739.0,535.38
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,832.08,605.93
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,899.73,653.87
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,868.3,631.89
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,834.68,609.29
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,798.16,586.6
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,759.58,561.18
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,673.43,497.88
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,597.3,441.26
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,552.32,408.72
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,509.38,377.17
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,501.69,371.83
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,473.88,349.13
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,420.71,306.29
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,368.25,263.13
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,315.04,218.78
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,263.1,175.4
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,211.37,134.11
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,162.23,98.61
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,113.9,71.61
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,84.7,66.04
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,81.29,63.57
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,76.95,60.22
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.2,54.71
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.12,48.77
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.52,41.31
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.58,33.33
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.15,22.11
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.3,8.64
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,20.7,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,60.88,24.52
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,117.85,84.22
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,180.3,137.95
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,240.13,189.5
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,307.25,246.1
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,366.64,295.21
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,435.29,349.89
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,495.12,395.88
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,557.0,441.9
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,611.41,481.07
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,666.13,519.4
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,714.94,552.77
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,763.01,584.76
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,805.27,611.06
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,845.95,635.86
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,873.85,650.93
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,904.56,667.71
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,930.16,681.29
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,952.86,692.89
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,968.02,700.96
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,979.9,707.03
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,985.42,707.74
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,987.46,706.39
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,983.5,703.35
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,976.06,698.29
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,962.34,689.36
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,945.35,678.49
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,923.8,664.78
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,899.28,649.2
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,869.4,630.15
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,837.05,609.44
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,753.59,550.08
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,675.72,493.01
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,589.75,432.31
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,514.15,377.93
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,560.65,414.53
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,581.18,429.28
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,500.04,368.08
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,439.24,322.74
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,413.89,301.91
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,370.15,263.89
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,316.29,219.17
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,264.0,175.68
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,211.98,133.97
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,162.52,98.09
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,113.85,70.94
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,83.9,65.32
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,80.75,63.09
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,76.28,59.63
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,69.86,54.3
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.14,48.57
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.9,41.55
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.35,34.0
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.32,23.14
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.88,10.12
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,27.69,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,79.06,34.72
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,144.09,103.6
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,216.57,165.7
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,281.22,221.31
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,353.08,281.07
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,418.09,333.72
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,487.26,387.46
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,548.07,431.79
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,610.43,474.98
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,664.08,509.4
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,720.47,542.98
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,769.49,572.41
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,817.24,600.39
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,858.46,623.55
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,897.52,645.0
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,921.4,659.91
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,951.06,678.7
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,976.05,694.12
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,997.95,707.6
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1012.21,715.99
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1022.91,722.38
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,980.5,694.77
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,909.37,644.23
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,924.62,654.94
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,936.76,662.66
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,916.67,648.09
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,894.22,632.41
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,927.16,659.06
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,936.21,664.61
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,904.52,645.32
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,870.11,624.56
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,832.59,601.57
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,792.57,576.67
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,748.51,548.25
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,702.32,516.39
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,652.85,481.91
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,601.94,445.24
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,548.22,404.47
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,493.7,361.78
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,437.77,316.38
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,381.81,269.79
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,318.62,217.05
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,261.25,168.5
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,203.92,122.06
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,148.59,81.56
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,94.87,52.31
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,61.3,46.78
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,54.15,40.99
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,52.56,39.85
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,49.28,37.12
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,45.84,34.15
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,41.34,30.2
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,36.68,25.93
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,28.64,18.53
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.27,9.32
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.82,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.5,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.46,0.38
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,11.41,3.88
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,16.7,8.46
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,22.0,13.03
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,27.74,17.87
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,33.5,22.63
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,19.81,11.05
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.16,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,33.09,22.0
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,60.16,44.18
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,176.19,138.47
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,296.21,232.14
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,408.62,318.48
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,510.27,394.23
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,349.85,271.47
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,167.8,128.2
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,253.35,194.77
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,355.91,271.85
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,353.54,269.23
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,351.06,266.91
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,313.93,238.26
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,291.67,220.87
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,308.33,233.24
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,324.7,245.25
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,449.53,338.32
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,560.14,417.99
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,511.78,381.91
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,464.77,347.35
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,559.7,418.06
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,643.67,478.5
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,579.7,432.54
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,522.68,391.73
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,479.58,360.49
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,439.15,330.89
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,340.22,257.87
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,248.68,189.02
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,240.45,183.23
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,232.23,177.2
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,278.2,212.44
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,312.64,237.64
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,273.39,207.93
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,233.09,177.9
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,192.48,147.41
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,162.55,125.34
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,153.38,117.57
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,147.73,120.34
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,132.01,107.73
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,115.92,94.59
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,99.77,80.96
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,83.28,66.8
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,67.41,53.01
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,51.27,38.71
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,36.56,25.36
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,21.76,10.71
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.64,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,16.75,4.24
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,43.28,29.02
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,69.63,51.74
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,98.85,76.96
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,129.21,102.96
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,158.91,127.76
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,189.29,152.57
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,225.42,181.48
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,273.49,219.18
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,357.31,285.62
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,460.81,364.85
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,449.4,352.85
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,446.56,347.57
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,500.89,386.95
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,556.35,425.95
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,675.77,513.53
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,801.1,601.71
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,763.31,569.28
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,707.49,525.94
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,723.37,537.14
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,738.08,547.01
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,503.95,378.67
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,238.03,178.54
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,272.58,205.1
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,306.84,230.37
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,525.54,391.93
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,723.82,528.99
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,764.52,556.86
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,804.96,585.09
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,765.12,557.73
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,724.96,530.52
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,618.54,454.72
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,521.93,384.68
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,563.25,416.83
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,593.15,439.15
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,596.66,443.67
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,582.18,433.71
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,530.6,394.0
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,478.38,352.85
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,424.34,309.75
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,370.61,265.57
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,316.05,219.37
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,262.53,173.88
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,207.55,131.78
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,169.25,106.82
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,130.45,87.52
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,119.86,95.68
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,108.91,87.02
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,97.44,77.79
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,85.43,67.91
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,72.94,57.39
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,60.95,47.04
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,48.57,36.11
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,35.79,24.61
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,22.69,11.61
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,24.72,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,71.74,34.28
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,129.44,92.6
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,194.96,148.3
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,258.71,202.65
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,327.43,259.77
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,389.69,310.24
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,455.99,361.97
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,514.98,407.29
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,575.74,452.6
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,629.59,490.98
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,683.64,527.63
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,728.59,556.43
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,775.64,586.24
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,816.12,611.04
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,854.63,634.23
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,887.39,654.15
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,917.61,672.32
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,941.27,684.83
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,961.84,695.35
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,965.8,696.1
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,977.01,701.74
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,872.11,628.78
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,734.6,528.62
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,871.74,627.73
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,973.41,693.02
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,887.58,635.08
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,776.25,556.37
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,666.66,480.94
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,548.05,397.44
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,716.65,522.56
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,840.86,608.71
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,804.83,584.19
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,766.55,559.42
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,723.96,530.68
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,679.69,500.04
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,632.15,465.99
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,583.48,430.23
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,531.69,391.19
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,479.58,350.76
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,426.19,308.2
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,373.21,264.78
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,314.35,216.34
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,261.49,172.25
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,208.14,129.43
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,157.15,92.12
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,108.56,64.9
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,76.91,59.47
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,74.63,57.92
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,72.18,56.15
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,67.27,52.1
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.26,47.84
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.39,41.16
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.22,33.98
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.37,12.28
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,21.65,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,59.0,27.98
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,119.77,85.77
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,182.65,139.12
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,241.54,189.32
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,307.74,244.41
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,374.16,298.17
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,441.74,351.14
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,500.6,395.71
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,561.38,440.27
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,615.85,478.82
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,670.71,516.51
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,719.4,549.03
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,767.26,580.53
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,807.91,605.53
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,842.39,626.09
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,782.12,581.19
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,694.97,515.27
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,840.75,619.05
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,954.21,690.4
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,968.45,696.68
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,979.35,701.95
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,985.31,703.46
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,987.78,702.93
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,983.27,698.93
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,975.28,692.92
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,886.89,634.75
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,773.26,554.23
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,853.26,614.11
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,900.72,645.47
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,871.45,625.09
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,839.63,603.89
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,803.6,580.58
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,765.25,555.67
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,723.6,527.88
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,680.02,497.51
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,590.76,431.6
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,519.37,378.45
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,509.61,372.33
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,479.95,348.64
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,425.46,305.87
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,371.17,261.99
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,315.54,215.63
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,260.84,169.74
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,206.65,126.02
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,154.57,87.78
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,97.49,54.19
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,62.42,47.3
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,60.58,46.06
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,58.6,44.63
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,55.27,41.89
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,51.75,38.9
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,46.29,34.26
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,40.59,29.21
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.85,21.26
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.89,11.32
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,11.03,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,25.94,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,74.98,37.04
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,132.51,94.06
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,200.83,151.49
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,262.13,203.44
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,330.38,259.61
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,279.77,221.46
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,212.69,167.65
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,254.88,200.62
