Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,532.64,419.99
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,593.03,464.91
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,645.57,501.97
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,700.43,538.38
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,748.06,569.13
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,794.48,598.52
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,835.51,624.0
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,866.39,642.35
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,898.89,662.19
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,928.71,680.08
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,950.13,690.97
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,968.18,699.69
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,908.57,658.87
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,817.49,591.55
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,796.77,575.69
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,786.51,566.13
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,906.35,652.28
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,989.48,705.99
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,975.93,696.35
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,959.05,685.45
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,937.59,672.02
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,913.13,656.66
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,883.2,636.71
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,850.74,615.04
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,814.12,591.48
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,775.23,566.22
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,732.58,537.33
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,688.27,505.87
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,641.21,471.5
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,592.9,435.44
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,539.51,394.94
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,487.06,354.07
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,433.56,311.86
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,380.39,268.72
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,326.6,224.02
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,269.17,176.64
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,216.03,133.77
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,165.04,95.74
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,116.47,66.8
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,75.96,57.65
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,73.68,56.12
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,71.2,54.35
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,68.63,52.45
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,65.45,49.94
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.72,43.52
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.69,36.61
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.36,27.45
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.68,17.53
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,33.62,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,96.29,51.35
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,160.45,115.22
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,235.57,179.87
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,300.86,236.98
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,373.08,298.35
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,440.05,354.06
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,509.52,409.94
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,570.28,457.58
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,632.17,504.56
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,689.26,544.81
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,746.32,583.22
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,788.69,609.51
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,835.38,638.28
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,876.95,663.18
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,916.39,686.21
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,948.68,705.02
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,977.96,721.67
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,1002.39,733.57
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1023.47,743.19
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1037.18,747.43
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1047.16,749.28
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1051.83,748.47
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1052.65,745.39
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1047.15,739.97
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1037.81,732.35
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1023.73,721.29
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1005.98,708.16
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,983.29,693.51
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,957.24,676.88
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,925.9,655.69
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,891.66,632.77
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,854.05,608.95
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,813.75,583.31
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,769.13,554.7
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,722.36,522.76
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,672.92,487.84
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,621.81,450.85
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,567.68,410.68
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,512.65,368.62
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,455.73,323.89
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,398.52,277.59
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,340.06,229.52
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,282.24,181.42
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,224.39,134.24
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,168.01,91.89
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,104.61,52.6
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,55.74,41.04
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,54.15,40.03
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,52.48,38.85
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,49.83,36.82
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,43.06,31.2
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,39.62,28.35
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,36.07,25.25
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,30.18,19.91
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.11,14.0
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.81,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,29.14,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,83.37,44.16
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,143.54,103.35
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,212.1,162.14
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,274.47,216.33
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,343.72,274.83
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,406.75,326.71
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,473.88,379.84
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,533.71,425.73
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,595.13,471.24
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,648.26,508.24
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,703.89,544.43
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,752.75,575.97
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,800.41,606.13
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,842.29,630.6
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,874.19,647.98
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,907.04,667.14
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,937.17,684.24
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,960.94,696.19
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,981.55,706.07
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,996.4,713.69
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1007.76,719.2
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1012.58,719.29
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1013.75,717.26
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1009.79,713.61
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1002.19,707.87
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,989.08,697.46
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,972.51,685.09
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,950.79,671.01
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,925.96,655.09
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,896.81,635.81
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,864.81,614.77
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,828.49,592.13
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,789.69,567.73
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,747.25,540.48
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,702.88,509.88
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,654.81,475.69
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,605.3,439.65
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,553.39,401.18
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,500.77,360.98
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,446.48,318.6
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,392.08,274.82
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,330.47,224.51
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,274.73,178.08
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,219.27,132.89
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,165.64,92.56
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,113.16,61.16
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,60.6,45.07
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,59.05,44.11
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,57.36,42.95
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,55.11,41.26
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,52.75,39.41
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,47.75,35.26
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,42.53,30.73
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,35.21,24.2
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.6,16.94
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.33,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,17.63,5.82
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,51.16,35.15
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,85.64,64.37
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,131.84,103.42
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,175.04,139.71
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,219.52,176.33
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,278.86,223.91
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,253.0,201.67
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,218.27,172.06
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,239.82,187.93
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,261.05,202.86
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,250.9,193.22
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,228.18,174.25
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,190.17,144.25
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,152.89,114.85
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,264.33,199.48
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,370.33,275.95
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,341.29,253.21
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,298.69,221.43
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,317.84,234.91
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,351.07,257.97
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,291.59,214.36
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,247.14,181.67
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,623.2,456.85
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,942.18,661.21
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,932.28,649.39
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,919.18,640.02
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,809.11,566.68
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,691.25,485.34
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,678.24,477.73
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,663.94,468.16
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,717.54,509.14
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,751.08,535.36
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,660.52,471.58
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,580.82,415.23
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,551.36,395.98
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,520.69,375.0
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,510.01,368.5
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,481.12,346.71
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,419.25,300.52
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,374.94,268.2
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,332.47,235.4
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,290.28,202.46
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,226.46,160.46
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,182.74,135.03
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,134.0,99.22
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,76.87,58.29
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,67.67,51.08
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,58.33,43.57
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,49.45,36.31
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,40.58,28.94
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,32.16,21.81
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,23.76,14.58
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,16.26,8.05
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.78,1.48
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.38,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.82,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.2,2.78
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,27.09,16.08
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,41.67,28.57
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,59.76,43.88
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,77.71,58.91
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,98.46,75.87
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,119.61,92.86
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,231.98,184.07
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,338.05,267.56
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,509.57,400.63
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,682.79,527.17
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,730.75,557.48
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,777.64,587.32
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,812.67,608.54
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,852.99,633.18
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,886.03,652.27
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,916.48,669.49
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,941.61,683.46
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,963.7,695.46
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,979.69,704.2
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,992.24,710.82
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,998.75,712.66
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1001.66,712.36
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,999.46,710.0
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,993.59,705.47
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,982.17,696.57
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,967.24,685.6
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,946.58,672.12
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,922.72,656.68
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,893.99,638.52
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,862.34,618.44
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,826.29,594.78
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,787.69,569.38
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,745.53,541.78
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,701.21,510.75
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,652.62,475.62
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,602.56,438.65
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,550.06,399.01
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,496.84,357.75
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,442.51,314.54
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,387.99,270.05
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,331.75,223.57
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,276.58,177.65
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,214.05,127.36
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,159.77,86.57
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,108.16,55.85
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,61.68,45.4
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,54.51,39.78
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,52.99,38.75
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,51.26,37.51
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,49.49,36.15
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,45.2,32.64
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,40.73,28.8
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,33.79,22.63
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.59,15.84
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.93,0.31
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,29.42,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,85.51,43.15
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,143.75,101.14
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,211.14,158.51
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,271.58,210.67
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,338.73,267.18
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,399.57,317.42
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,464.13,368.95
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,521.42,413.78
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,578.47,457.19
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,632.06,495.54
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,685.65,531.72
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,732.77,562.05
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,778.71,590.92
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,716.0,542.47
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,622.09,468.4
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,466.59,353.33
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,290.04,218.39
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,520.04,391.51
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,740.48,545.95
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,593.62,438.78
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,443.49,327.93
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,268.54,200.38
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,96.61,69.58
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,191.48,142.44
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,287.0,213.73
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,512.04,380.13
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,717.91,523.95
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,555.73,408.53
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,400.22,295.47
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,391.08,289.58
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,381.89,283.13
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,487.96,362.83
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,580.45,430.85
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,648.8,486.14
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,684.93,516.64
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,447.43,340.41
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,253.21,190.74
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,202.41,152.62
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,152.36,114.3
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,208.99,158.52
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,253.77,193.11
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,266.79,201.37
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,275.57,205.28
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,229.4,157.94
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,165.64,96.12
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,122.73,81.01
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,145.81,117.85
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,131.36,106.32
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,116.58,94.37
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,82.19,65.43
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,51.77,39.41
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,47.58,35.81
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,43.23,31.89
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,35.51,24.79
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.46,16.25
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.31,0.93
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,26.58,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,76.54,39.08
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,134.72,97.03
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,201.82,154.97
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,265.82,210.81
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,335.12,270.07
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,396.4,320.96
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,461.18,372.8
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,521.22,419.76
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,583.03,466.56
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,637.44,506.34
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,691.86,544.71
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,741.45,577.84
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,786.42,607.08
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,828.66,633.96
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,869.05,659.19
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,903.12,681.12
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,934.64,701.26
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,960.4,716.06
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,983.13,728.81
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,988.43,731.12
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,1000.94,738.47
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1007.51,740.78
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1010.56,740.91
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1007.57,738.35
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1001.0,733.61
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,989.53,724.6
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,974.63,713.48
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,954.11,699.87
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,930.52,684.28
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,903.95,666.72
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,874.26,647.04
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,838.5,623.18
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,800.21,597.46
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,758.55,568.88
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,714.59,536.84
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,666.87,502.2
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,617.59,465.42
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,565.6,424.82
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,512.44,382.15
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,457.62,336.94
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,402.53,290.35
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,339.89,237.2
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,282.44,187.55
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,225.5,139.76
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,170.1,96.64
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,114.6,61.27
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,61.3,46.51
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,59.59,45.36
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,57.76,44.06
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,49.38,37.07
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,45.97,34.26
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,42.26,31.14
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,38.43,27.75
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,32.65,22.48
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.69,16.64
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.02,1.09
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,33.94,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,96.91,49.4
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,160.52,115.44
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,234.18,179.22
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,298.49,235.62
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,369.63,295.9
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,432.99,347.3
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,498.15,397.62
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,533.37,424.3
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,563.13,445.91
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,615.9,482.85
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,668.24,517.45
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,744.39,567.85
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,819.08,615.41
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,859.57,639.4
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,897.7,661.86
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,930.69,681.46
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,960.84,699.16
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,984.99,712.24
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1005.87,723.29
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1020.93,731.49
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1032.38,737.56
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1037.6,738.44
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1039.09,737.18
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1035.35,734.28
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1027.83,729.22
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1014.67,719.36
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,997.9,707.44
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,975.81,693.7
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,950.45,677.95
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,920.69,659.43
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,888.03,639.0
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,851.25,615.31
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,811.84,589.8
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,768.0,560.53
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,722.19,527.85
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,673.18,493.79
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,622.59,457.59
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,569.49,417.84
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,515.83,376.42
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,460.13,332.05
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,404.26,286.28
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,341.72,234.71
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,285.05,187.0
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,225.47,143.52
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,188.19,120.98
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,143.46,92.46
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,101.9,80.08
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,97.13,76.63
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,92.45,73.1
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.9,65.38
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.81,57.03
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.87,48.7
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.46,39.7
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.15,29.59
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.41,18.77
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.83,2.2
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,30.4,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,87.5,43.55
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,148.54,106.38
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,219.02,167.0
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,282.09,221.95
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,352.1,281.17
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,415.29,332.61
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,482.32,384.83
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,541.64,429.24
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,600.51,471.63
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,656.57,510.34
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,712.66,546.66
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,761.13,576.3
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,808.31,604.23
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,843.26,623.23
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,883.17,645.09
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,915.8,662.92
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,945.66,678.72
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,970.75,689.9
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,992.79,698.97
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,1007.86,702.66
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1019.37,704.02
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1025.21,703.0
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1027.33,699.86
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1023.73,694.88
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1016.39,687.93
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1002.97,677.43
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,986.0,665.12
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,965.14,652.06
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,941.01,637.25
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,911.1,620.01
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,878.31,601.03
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,842.29,579.22
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,803.62,555.78
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,760.0,528.66
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,714.37,498.43
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,666.4,466.67
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,616.81,432.85
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,563.7,395.56
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,509.8,356.44
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,454.16,315.68
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,398.36,273.13
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,341.71,228.11
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,279.56,178.4
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,222.56,132.93
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,167.33,91.65
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,121.59,68.96
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,98.73,76.06
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,92.65,71.57
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,87.14,67.42
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,78.45,60.55
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,69.29,53.11
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,56.62,42.59
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,44.06,31.91
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,36.78,25.4
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,28.0,17.27
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.09,1.86
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.1,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,17.74,5.1
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,43.74,29.13
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,69.5,51.12
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,97.74,75.13
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,127.16,99.87
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,156.82,124.34
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,187.34,148.98
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,275.67,220.14
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,374.43,297.35
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,371.39,292.3
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,374.72,292.04
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,518.77,402.76
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,679.26,519.83
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,655.19,495.47
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,607.13,455.57
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,568.95,426.06
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,541.04,403.37
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,529.45,392.76
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,500.89,370.28
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,617.03,454.11
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,732.89,534.5
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,714.44,518.56
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,681.13,493.71
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,758.28,548.87
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,829.05,598.28
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,767.01,553.64
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,713.85,515.14
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,660.3,477.92
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,616.2,446.7
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,692.41,501.8
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,757.01,547.1
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,773.24,562.41
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,769.47,563.32
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,728.67,534.67
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,686.11,503.98
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,600.27,439.79
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,530.29,386.97
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,480.74,351.14
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,434.86,317.52
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,354.22,259.15
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,286.9,211.0
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,241.62,178.07
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,206.51,152.66
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,186.69,138.43
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,167.47,124.57
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,159.56,118.31
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,153.56,121.12
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,138.31,109.3
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,123.03,97.29
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,107.39,84.78
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,91.43,71.73
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,75.77,58.65
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,59.82,45.03
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,44.95,32.08
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,30.14,18.9
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,15.42,2.69
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
