Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,24.58,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,70.9,32.47
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,127.88,89.4
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,195.93,146.69
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,241.34,186.76
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,291.74,229.6
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,356.44,281.62
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,422.74,333.09
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,497.51,390.04
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,577.74,449.14
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,631.47,487.49
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,688.14,525.77
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,736.57,555.82
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,783.88,584.33
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,825.65,608.77
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,857.74,626.39
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,841.61,610.95
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,793.31,571.89
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,814.37,581.78
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,832.55,588.82
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,855.53,601.45
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,875.96,612.31
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,896.23,622.89
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,913.89,631.79
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,913.5,635.14
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,910.35,636.31
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,887.08,623.65
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,861.74,609.14
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,891.68,634.29
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,897.8,639.83
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,808.11,577.97
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,708.94,506.42
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,718.88,514.37
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,721.9,516.66
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,652.58,468.53
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,589.1,424.29
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,538.39,388.99
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,490.75,355.38
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,464.64,336.85
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,436.61,316.31
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,400.62,289.62
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,364.26,262.14
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,325.72,232.32
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,287.6,202.62
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,248.07,173.28
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,210.44,146.22
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,173.64,121.42
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,138.27,107.87
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,117.14,91.35
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,89.5,69.14
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.97,63.26
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,74.02,56.85
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.43,46.35
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.17,35.07
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.32,27.28
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.21,18.91
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.23,2.71
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,15.88,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,43.3,17.71
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,88.51,61.4
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,136.97,102.45
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,187.28,144.89
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,243.17,191.36
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,308.52,244.42
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,371.8,294.74
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,415.12,327.9
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,457.36,359.25
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,487.58,380.33
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,501.23,388.83
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,499.0,383.94
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,476.35,364.1
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,540.35,409.76
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,591.14,444.95
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,628.84,470.69
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,665.9,495.76
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,632.67,468.38
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,580.47,428.21
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,554.21,408.17
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,511.79,376.69
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,573.57,419.88
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,619.53,451.08
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,663.28,481.72
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,716.43,518.18
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,688.05,496.75
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,669.99,482.68
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,672.15,484.15
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,672.58,484.34
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,667.14,480.52
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,654.36,471.84
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,543.62,393.78
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,441.15,320.38
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,504.83,367.41
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,556.56,404.22
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,525.58,382.95
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,493.48,360.83
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,474.42,346.69
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,452.07,329.54
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,424.92,307.7
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,389.64,277.91
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,340.36,237.63
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,288.27,194.47
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,239.66,155.94
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,193.56,121.61
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,152.91,100.1
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,135.02,105.7
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,120.61,94.54
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,107.16,83.97
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,98.04,76.83
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,88.56,69.19
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,75.08,57.99
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,61.12,46.11
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,47.76,34.45
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,32.07,20.53
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,16.68,3.65
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.73
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,31.46,19.29
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,50.24,35.3
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,74.44,55.56
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,105.07,81.06
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,133.7,104.66
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,163.41,128.81
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,292.91,233.35
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,418.29,331.12
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,515.39,404.12
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,615.03,476.88
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,674.35,518.59
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,734.66,559.68
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,713.73,540.09
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,689.05,517.58
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,712.08,531.51
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,732.48,543.08
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,679.26,501.56
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,619.81,456.11
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,678.6,496.48
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,721.57,524.87
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,733.34,530.33
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,743.43,534.91
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,721.02,518.11
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,686.11,493.45
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,764.39,547.73
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,834.13,594.14
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,825.65,587.81
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,814.86,580.77
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,788.43,562.44
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,760.66,543.3
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,766.2,551.35
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,760.07,550.81
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,673.94,487.53
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,595.58,429.8
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,555.81,402.26
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,517.2,374.89
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,514.19,373.81
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,490.61,355.29
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,419.58,302.29
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,374.28,269.61
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,335.31,239.15
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,294.92,207.02
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,246.55,167.71
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,199.42,130.32
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,139.73,85.32
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,66.91,50.04
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,61.61,46.03
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,59.73,44.72
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,55.78,41.54
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,51.56,38.05
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,47.38,34.57
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,43.03,30.78
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.34,23.98
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.3,16.59
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.85,3.83
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,22.58,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,65.32,26.8
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,120.16,83.71
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,181.61,136.01
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,240.26,186.64
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,310.39,245.85
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,214.98,171.7
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,87.19,66.27
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,99.57,76.15
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,111.96,85.72
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,116.07,88.53
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,120.32,91.41
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,113.26,85.49
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,106.49,79.86
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,103.61,77.19
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,100.82,74.62
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,127.1,94.9
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,153.59,115.02
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,176.94,132.49
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,200.35,149.79
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,157.66,116.93
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,115.61,84.46
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,223.22,166.23
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,332.25,246.05
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,417.51,307.4
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,488.61,357.45
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,652.15,474.68
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,786.27,566.92
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,638.34,462.42
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,482.45,350.96
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,483.7,352.64
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,484.16,352.97
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,500.73,365.2
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,516.52,376.66
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,544.75,397.76
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,565.45,413.01
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,589.57,432.84
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,592.46,436.07
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,543.65,399.57
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,493.85,361.55
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,442.09,321.61
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,390.92,280.88
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,325.32,232.6
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,284.83,206.03
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,245.44,168.95
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,191.26,120.23
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,145.32,90.84
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,102.17,80.13
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,94.77,74.45
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,90.61,71.36
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.03,66.01
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,77.1,60.24
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,68.29,52.82
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,60.89,46.34
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,47.65,34.68
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.09,22.4
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.85,5.73
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,19.54,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,52.98,20.21
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,114.05,80.15
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,177.66,133.96
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,236.29,184.01
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,302.49,239.32
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,370.11,294.28
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,439.95,349.16
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,500.0,394.67
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,562.1,440.1
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,619.62,480.75
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,678.1,520.63
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,727.23,551.29
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,771.94,578.19
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,816.31,604.78
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,859.14,629.84
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,893.57,649.05
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,925.47,666.46
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,949.15,678.53
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,969.61,688.6
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,986.46,697.83
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,988.66,698.1
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,931.71,660.2
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,846.47,599.45
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,822.66,583.47
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,788.26,560.19
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,808.55,574.48
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,833.04,590.75
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,810.89,575.89
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,787.12,560.38
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,753.31,537.02
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,716.45,511.68
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,722.32,516.5
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,721.37,516.31
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,692.52,497.28
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,661.16,476.38
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,609.35,440.68
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,558.67,405.21
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,542.46,394.38
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,512.74,371.31
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,455.05,326.88
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,399.98,282.93
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,343.76,236.41
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,288.08,189.73
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,232.26,144.1
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,178.2,102.58
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,124.7,68.25
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,67.27,50.82
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,60.89,45.84
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,59.3,44.76
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,56.38,42.42
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,53.3,39.87
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,49.15,36.47
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,44.85,32.75
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.18,25.93
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.17,18.48
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.69,4.58
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,22.75,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,65.56,24.65
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,121.88,85.44
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,184.76,139.35
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,246.29,192.2
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,313.34,248.63
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,374.38,298.41
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,439.36,349.42
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,356.13,283.14
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,244.0,191.66
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,455.44,358.64
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,664.69,513.57
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,713.02,543.37
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,760.5,573.0
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,796.48,594.49
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,834.03,616.79
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,867.54,636.55
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,898.64,654.46
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,922.52,666.15
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,943.35,675.76
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,959.87,682.55
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,973.14,687.25
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,979.08,687.39
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,981.58,685.52
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,979.09,682.75
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,973.14,678.01
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,961.34,668.48
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,946.21,657.11
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,926.47,644.37
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,903.71,629.87
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,873.94,611.73
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,841.85,592.12
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,806.76,569.93
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,769.51,545.99
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,645.21,459.22
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,535.76,381.27
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,476.3,340.79
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,421.4,302.65
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,425.4,306.02
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,423.69,304.35
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,304.42,220.79
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,206.6,151.53
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,237.75,174.07
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,265.18,192.55
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,233.18,169.52
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,203.34,148.54
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,145.81,107.31
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,95.45,73.41
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,84.59,64.99
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,73.66,56.3
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.06,47.72
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,38.69
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,29.72
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,20.62
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,12.55
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.44
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.11
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.26
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,17.81
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,25.31
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,33.74
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,42.01
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,41.51
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,41.01
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,93.56,70.85
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,131.98,101.21
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,183.23,141.46
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,235.71,181.79
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,149.93,114.29
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.24
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,140.08,106.01
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,214.11,162.8
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,191.1,144.37
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,168.46,126.57
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,332.01,250.06
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,490.23,362.65
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,364.66,270.72
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,233.24,173.3
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,237.04,176.39
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,240.74,178.97
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,409.96,302.82
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,577.99,418.39
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,496.42,360.12
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,426.87,310.95
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,475.81,346.37
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,521.67,378.4
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,520.25,377.1
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,513.39,372.41
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,548.91,397.63
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,576.01,415.94
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,485.52,352.68
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,405.77,296.67
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,406.16,297.71
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,404.58,296.3
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,409.88,297.35
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,389.92,275.35
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,333.13,230.58
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,290.72,197.65
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,242.9,162.5
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,205.04,137.46
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,159.76,105.86
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,112.91,88.23
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,84.41,65.33
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,56.99,42.77
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,54.02,40.42
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,50.86,37.81
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,46.64,34.34
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.24,30.54
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.38,24.37
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.24,17.64
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.29,4.35
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,22.54,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,64.72,20.4
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,122.25,84.33
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,189.04,141.2
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,249.49,193.03
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,317.17,249.72
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,379.59,300.38
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,446.34,352.52
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,504.81,397.07
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,565.07,441.45
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,619.45,480.55
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,674.04,518.15
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,719.85,546.41
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,767.39,575.02
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,784.65,582.33
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,789.88,581.39
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,852.59,619.55
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,911.15,652.62
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,888.66,633.03
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,844.36,596.97
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,923.02,648.05
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,978.28,677.98
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,936.05,648.13
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,865.04,596.62
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,811.25,561.9
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,767.28,532.45
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,826.42,571.81
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,889.33,611.19
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,844.07,581.5
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,798.24,552.52
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,773.31,538.01
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,747.02,522.16
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,742.79,519.67
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,734.78,514.35
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,620.25,437.1
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,519.07,367.95
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,380.25,272.99
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,253.59,183.43
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,288.82,209.33
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,322.14,232.32
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,196.41,142.55
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.62
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,152.28,111.69
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,217.21,159.18
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,221.46,160.23
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,210.82,150.57
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,182.69,130.44
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,151.99,118.68
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,136.65,107.21
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,123.15,96.91
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,108.59,85.47
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,93.58,73.37
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,78.45,60.95
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,62.93,47.83
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,47.31,34.24
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,32.1,20.69
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,18.26,4.83
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,15.53,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,42.01,10.48
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,94.15,64.97
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,158.17,119.08
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,214.38,166.96
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,277.77,219.97
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,187.6,149.54
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,68.69,51.32
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,71.55,53.55
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.53,55.69
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,162.46,126.55
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,250.79,195.13
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,274.69,211.97
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,298.43,228.59
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,260.17,198.05
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,210.96,159.41
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,224.04,169.04
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,237.13,178.39
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,247.82,185.54
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,258.46,192.59
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,271.43,201.6
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,284.29,210.45
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,291.83,214.96
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,299.25,219.36
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,526.35,381.26
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,736.1,517.08
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,733.17,509.52
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,728.52,503.8
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,613.77,427.95
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,504.22,354.46
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,436.62,309.92
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,371.41,265.55
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,378.05,271.15
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,383.94,275.62
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,243.15,176.63
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,104.82,75.02
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,183.93,135.11
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,260.14,190.82
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,350.22,255.88
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,428.85,309.91
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,399.63,287.49
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,371.08,265.47
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,208.32,149.87
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.46
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,152.73,110.32
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,216.36,154.56
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,168.57,113.44
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,96.81,74.9
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,88.32,68.53
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,84.64,65.88
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,80.27,62.42
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.7,58.7
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.85,51.31
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.62,43.37
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,46.95,33.95
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.06,22.29
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.84,5.68
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,19.23,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,55.76,13.1
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,111.65,76.38
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,173.31,128.91
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,231.28,178.89
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,300.56,237.37
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,248.58,198.07
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,170.69,134.68
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,356.41,285.11
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,546.37,431.28
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,462.73,362.94
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,336.36,261.45
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,425.73,330.11
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,535.07,410.16
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,540.71,410.67
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,527.66,398.54
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,597.73,447.2
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,653.72,484.61
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,707.47,520.51
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,775.67,564.97
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,883.92,640.17
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,969.25,692.9
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,978.86,695.42
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,985.11,696.65
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,983.92,694.74
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,979.23,690.83
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,969.72,683.24
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,956.8,673.68
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,938.17,661.49
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,916.43,647.47
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,889.52,629.48
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,859.85,609.79
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,825.03,587.56
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,787.77,563.7
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,747.95,537.82
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,705.78,508.68
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,607.4,437.43
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,527.21,378.73
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,527.47,380.39
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,508.8,365.36
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,455.18,323.36
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,396.85,277.06
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,340.64,231.21
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,285.1,185.3
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,230.83,150.82
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,213.1,148.06
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,177.08,123.38
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,142.02,103.61
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,132.06,102.94
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,121.86,95.21
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,106.5,83.1
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,90.82,70.47
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,64.83,48.96
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,42.24,29.96
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,35.38,23.91
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.25,17.28
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.9,3.81
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.28,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
