Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,10.21,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,22.92,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,86.04,54.2
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,142.95,104.16
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,114.84,86.55
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,63.44,46.52
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,81.94,61.73
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,100.35,76.43
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,172.51,134.4
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,254.02,197.85
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,439.76,341.45
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,632.28,481.33
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,681.31,512.46
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,729.84,543.44
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,773.81,570.8
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,812.45,594.32
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,782.26,570.1
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,729.76,528.99
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,838.82,604.7
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,927.93,658.87
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,945.17,667.62
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,959.19,675.24
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,967.89,678.32
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,973.18,679.44
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,971.54,678.51
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,966.45,675.61
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,956.49,669.83
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,943.19,662.08
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,816.94,578.61
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,666.4,472.57
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,684.53,486.98
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,692.43,493.3
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,636.94,455.18
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,582.26,417.67
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,536.49,386.55
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,493.01,356.56
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,514.12,372.81
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,527.12,382.23
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,498.4,361.83
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,466.42,338.55
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,437.91,315.9
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,392.92,277.74
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,338.09,232.71
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,284.5,188.09
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,230.32,143.82
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,177.96,103.3
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,131.09,84.09
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,148.36,111.07
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,132.31,104.21
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,117.21,92.37
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,102.07,80.26
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,86.61,67.64
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,73.55,56.73
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,57.37,42.91
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,41.46,29.1
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,25.36,14.83
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,70.67,43.67
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,126.37,92.33
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,190.13,145.68
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,255.89,200.31
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,316.35,249.35
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,382.53,301.19
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,441.5,346.98
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,509.49,398.09
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,566.72,439.42
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,625.25,480.61
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,676.22,515.18
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,726.86,547.94
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,771.77,574.93
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,815.53,600.6
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,798.58,586.4
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,766.43,560.31
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,855.28,620.83
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,933.53,668.11
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,951.49,677.42
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,966.27,685.27
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,975.7,688.87
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,981.74,690.48
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,980.37,688.54
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,975.51,684.6
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,965.69,678.16
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,952.45,669.74
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,933.59,657.42
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,911.59,643.25
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,877.19,620.39
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,849.75,602.06
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,816.24,580.61
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,780.35,557.57
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,739.92,531.38
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,697.55,502.36
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,610.32,438.77
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,537.3,385.09
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,529.81,381.2
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,503.77,361.44
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,408.01,292.29
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,349.13,251.87
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,325.33,232.28
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,298.15,208.58
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,250.59,174.47
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,218.35,153.2
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,156.01,100.48
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,79.11,50.57
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,68.46,51.05
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,66.53,49.76
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,63.59,47.57
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,60.51,45.16
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,53.8,39.67
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.53,34.33
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.27,26.18
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.73,17.3
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,25.35,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,91.1,55.65
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,153.34,111.49
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,213.18,162.32
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,285.74,222.4
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,348.06,272.53
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,415.35,324.27
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,475.66,370.29
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,538.38,416.63
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,594.09,455.63
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,650.53,493.63
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,700.03,525.26
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,745.74,553.7
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,789.4,579.12
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,831.48,602.96
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,866.1,623.16
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,898.31,641.64
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,924.56,655.37
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,937.68,660.86
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,954.61,670.26
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.27,677.65
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,976.55,681.01
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,981.41,682.41
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,979.8,681.36
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,974.69,678.32
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,964.66,672.36
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,951.25,664.4
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,842.12,592.97
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,715.76,504.03
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,799.26,566.27
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,852.02,602.47
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,818.66,581.2
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,782.85,558.86
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,742.14,532.93
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,699.55,503.88
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,654.1,471.98
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,607.19,438.27
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,556.03,400.85
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,504.31,361.91
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,450.75,320.93
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,397.24,278.68
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,337.02,232.74
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,294.9,201.66
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,247.16,163.84
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,199.14,127.12
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,165.48,111.22
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,151.31,110.93
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,134.02,104.6
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,119.31,93.37
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,104.37,81.51
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,88.95,69.0
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,74.0,56.73
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,58.67,43.78
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,43.6,30.7
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,28.18,16.88
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,14.95,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,22.84,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,85.69,51.54
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,144.76,105.53
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,203.27,155.33
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,270.38,211.26
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,330.97,260.87
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,402.21,316.74
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,462.06,361.45
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,524.45,406.21
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,580.96,445.57
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,638.39,484.3
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,652.38,490.13
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,651.99,486.25
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,739.21,544.08
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,818.66,591.8
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,853.53,612.56
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,886.1,632.2
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,921.03,652.57
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,944.54,665.63
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,960.98,675.17
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,974.09,682.8
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,932.68,655.78
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,861.03,603.82
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,932.09,655.06
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,976.52,681.65
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,964.57,673.47
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,949.23,663.85
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,930.22,652.03
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,908.11,638.34
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,878.24,619.78
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,846.03,599.71
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,812.66,578.39
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,776.91,555.46
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,738.95,530.34
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,694.88,499.83
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,615.67,443.45
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,548.62,395.19
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,525.46,378.97
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,495.68,356.75
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,447.07,320.61
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,397.4,282.63
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,310.02,221.06
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,256.2,186.89
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,215.42,158.06
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,178.71,132.21
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,172.7,126.55
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,151.02,112.33
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,133.88,105.78
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,119.17,94.27
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,104.53,82.59
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,89.44,70.25
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,74.2,57.47
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,58.55,44.05
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,44.3,31.47
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,28.1,16.84
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,14.53,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,24.38,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,88.09,51.95
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,149.93,109.29
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,207.91,158.96
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,278.25,217.61
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,180.16,142.59
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,28.74
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,40.42
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,69.97,51.85
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.49,54.37
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.06,56.92
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,53.75
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,195.11,148.55
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,323.15,243.44
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,197.07,147.94
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.38
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,283.39,213.52
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,514.43,377.66
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,618.08,449.06
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,737.9,529.07
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,673.08,481.63
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,621.67,444.19
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,615.29,439.58
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,608.03,434.06
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,577.07,412.45
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,535.17,383.61
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,390.92,283.61
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,245.62,179.33
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,407.35,297.26
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,562.14,403.33
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,633.33,454.28
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,691.69,496.11
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,649.8,467.09
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,608.88,439.27
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,559.51,404.67
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,513.37,372.04
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,502.06,364.63
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,478.71,347.29
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,420.98,305.4
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,369.48,268.36
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,291.09,212.66
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,228.36,169.41
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,128.56,94.88
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,12.86
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,24.4
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,35.91
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,32.69
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,27.6
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,22.76
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,17.86
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.93
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.93
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.64
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,24.35,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,89.72,51.28
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,155.41,112.37
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,218.34,165.67
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,288.26,223.37
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,352.1,274.95
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,421.1,328.47
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,481.79,373.66
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,544.88,418.79
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,602.66,458.41
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,661.35,496.57
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,709.14,525.56
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,758.93,555.24
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,803.36,580.71
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,846.27,604.75
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,881.79,621.83
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,905.79,631.48
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,934.69,645.06
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,960.93,656.79
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,978.19,664.19
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,992.03,669.76
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,999.85,673.03
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,1004.06,674.43
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,1002.13,673.81
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,996.55,671.27
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,986.37,666.17
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,972.64,659.1
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,953.1,647.63
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,930.27,634.32
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,901.31,617.05
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,869.62,598.09
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,835.1,578.44
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,797.99,556.93
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,702.19,493.47
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,612.79,431.61
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,626.1,444.34
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,618.31,440.4
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,566.87,403.74
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,514.6,365.54
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,460.27,324.92
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,405.77,282.65
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,344.92,234.09
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,289.31,188.51
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,232.92,142.83
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,178.32,100.94
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,124.94,66.39
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,68.33,42.09
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,57.74,42.45
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,56.02,41.28
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,53.35,39.26
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,50.55,37.04
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,45.9,33.21
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,41.07,29.04
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,33.73,22.52
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.09,15.08
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,23.42,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,86.61,47.97
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,150.0,108.49
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,209.29,159.19
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,280.93,218.67
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,343.55,269.26
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,411.02,321.5
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,471.28,366.86
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,534.01,412.28
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,590.74,451.2
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,648.31,489.17
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,698.66,519.45
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,748.39,548.28
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,788.66,569.93
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,830.97,592.25
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,866.67,610.56
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,899.98,627.08
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,927.1,639.56
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,951.34,650.21
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,958.05,652.8
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,971.81,659.93
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,979.72,662.25
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,984.16,662.71
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,983.09,663.62
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,978.51,662.58
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,968.51,658.0
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,955.11,651.29
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,917.72,630.58
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,862.35,593.63
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,868.18,604.81
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,852.35,598.64
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,796.52,560.89
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,734.93,516.92
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,723.69,513.91
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,698.96,500.69
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,652.71,468.92
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,605.23,435.55
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,550.13,395.17
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,503.04,360.02
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,452.85,322.83
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,394.82,277.73
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,329.26,230.22
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,289.47,204.55
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,246.91,167.11
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,193.4,120.99
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,153.03,98.51
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,133.66,96.48
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,118.34,92.05
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,107.21,83.45
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.79,63.69
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,62.08,46.65
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,54.98,40.81
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.61,34.5
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.22,25.32
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.48,15.18
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,22.73,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,86.61,46.02
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,151.88,109.3
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,212.39,161.2
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,285.46,222.22
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,348.91,274.6
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,417.32,329.13
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,478.83,376.43
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,542.79,423.89
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,599.82,463.77
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,657.6,502.57
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,707.5,533.77
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,753.21,561.23
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,795.78,586.28
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,836.57,609.61
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,791.39,575.5
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,707.17,513.0
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,698.01,503.05
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,684.82,489.82
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,844.01,598.59
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,969.68,674.46
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,976.98,673.37
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,980.84,671.71
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,979.24,668.22
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,974.17,662.79
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,852.59,584.02
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,695.93,477.94
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,676.16,465.37
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,655.77,450.93
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,726.76,496.94
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,786.51,533.39
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,794.74,541.5
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,782.23,536.11
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,742.12,511.12
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,700.19,483.75
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,655.63,456.08
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,607.11,424.92
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,556.42,390.27
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,505.32,354.08
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,451.59,314.38
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,398.01,273.46
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,343.84,231.36
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,285.96,185.86
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,231.72,143.31
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,179.54,104.26
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,130.87,74.31
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,88.92,59.46
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,80.78,61.29
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,78.98,60.17
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,73.76,56.03
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.29,51.57
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.58,44.43
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.5,36.72
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.06,26.69
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.03,16.19
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.36,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,18.68,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,81.22,41.21
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,146.4,105.56
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,206.75,157.56
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,279.93,218.88
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,345.09,272.66
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,415.81,328.83
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,477.71,375.97
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,542.23,423.25
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,600.39,464.2
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,659.56,504.01
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,711.65,537.02
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,759.93,566.57
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,804.73,593.09
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,847.94,617.99
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,884.34,639.23
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,918.28,658.68
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,946.09,673.3
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,960.65,679.57
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,977.98,689.15
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,991.98,696.68
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,1000.54,699.56
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,1005.51,700.4
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,1004.39,698.42
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,999.66,694.42
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,988.43,685.86
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,973.74,675.38
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,841.15,589.61
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,690.98,485.34
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,713.14,502.97
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,734.51,518.35
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,781.63,554.5
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,804.19,571.82
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,762.31,544.94
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,718.41,515.66
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,671.43,483.21
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,622.85,448.78
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,571.36,411.56
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,519.04,372.49
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,460.78,328.49
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,404.86,284.57
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,347.79,238.12
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,291.55,191.58
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,229.06,151.84
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,213.47,151.98
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,152.17,98.0
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,70.37,44.45
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,60.36,44.84
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,58.39,43.46
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,55.44,41.19
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,52.34,38.71
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,47.35,34.56
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,42.15,30.03
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.94,22.72
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.26,13.35
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,19.54,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,81.52,39.05
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,147.47,105.8
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,208.63,158.25
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,282.56,219.3
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,346.93,270.41
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,416.51,322.52
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,477.91,367.84
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,541.83,413.12
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,599.28,451.71
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,657.46,489.07
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,708.91,520.18
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,756.26,547.84
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,799.61,573.18
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,841.16,597.02
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,557.91,407.92
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,202.5,147.86
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,536.84,394.49
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,857.27,601.97
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,749.26,524.95
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,635.78,447.59
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,648.75,456.13
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,660.48,462.56
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,520.43,368.38
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,368.92,263.63
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,598.93,424.98
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,795.95,551.58
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,873.01,602.45
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,925.2,635.4
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,899.58,620.12
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,862.87,598.87
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,828.55,578.27
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,791.83,555.96
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,700.41,493.18
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,612.94,431.74
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,563.22,398.43
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,516.8,366.61
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,498.03,354.39
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,469.87,334.44
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,444.2,314.81
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,403.32,281.32
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,348.34,237.48
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,289.83,190.6
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,235.03,147.03
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,182.42,107.22
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,131.3,74.22
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,83.66,55.48
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,74.17,56.02
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,71.72,54.31
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,67.41,50.98
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,61.5,46.19
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.37,40.28
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.97,33.91
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.53,24.66
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.74,14.17
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
