Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,12.59,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,70.74,30.95
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,132.6,94.65
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,191.68,145.29
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,259.62,202.25
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,322.16,254.04
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,395.54,312.62
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,456.83,359.98
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,520.81,407.76
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,557.39,432.36
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,590.88,453.9
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,664.1,504.88
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,740.02,554.19
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,736.71,548.17
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,717.37,530.4
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,735.14,538.65
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,749.04,543.83
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,805.14,578.97
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,860.63,612.45
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,858.6,607.42
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,852.78,600.61
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,934.46,653.83
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,990.06,683.5
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,989.04,680.13
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,984.47,675.34
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,973.92,666.55
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,959.95,655.91
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,940.81,643.65
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,918.52,629.62
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,890.99,611.25
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,860.73,591.33
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,826.11,569.99
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,789.04,547.08
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,670.7,467.57
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,560.24,390.93
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,600.28,422.05
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,611.71,430.77
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,559.68,393.76
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,507.05,355.75
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,452.59,315.86
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,398.23,274.54
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,336.39,229.53
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,295.36,201.46
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,244.81,157.69
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,176.4,100.68
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,125.88,69.05
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,79.75,52.12
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,70.9,52.93
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,68.7,51.55
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,65.46,49.11
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,60.79,45.37
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.27,39.17
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.47,32.48
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.99,23.25
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.17,12.73
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,62.19,24.01
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,134.39,95.52
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,193.38,146.18
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,261.4,202.88
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,327.96,256.55
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,397.13,309.92
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,458.38,355.37
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,522.34,400.83
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,580.44,440.6
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,639.69,479.74
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,690.41,511.17
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,740.64,541.53
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,781.57,565.69
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,824.89,591.1
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,860.84,612.02
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,894.45,631.36
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,924.64,647.12
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,942.03,654.95
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,959.77,662.35
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,974.22,667.72
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,982.25,669.31
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,986.81,668.96
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,985.83,666.86
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,981.31,662.84
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,970.82,656.38
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,956.92,648.07
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,815.14,558.16
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,648.41,445.63
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,774.97,534.49
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,857.08,586.58
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,698.07,481.74
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,538.58,372.29
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,587.15,408.08
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,622.61,432.46
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,501.77,350.84
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,399.06,280.72
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,436.32,307.9
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,458.11,322.04
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,405.45,285.47
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,357.88,252.57
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,333.07,230.86
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,293.07,195.09
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,237.18,149.29
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,174.25,99.05
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,121.52,65.19
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,71.5,52.97
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,63.17,46.54
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,61.36,45.32
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,57.42,42.27
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,53.24,38.92
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,47.47,34.17
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,41.44,28.97
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.33,20.97
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.92,10.82
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,67.19,22.86
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,150.15,105.81
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,212.84,159.98
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,284.81,220.1
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,349.23,272.69
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,418.77,327.14
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,480.87,372.5
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,545.5,417.25
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,602.46,453.33
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,660.14,487.15
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,708.82,514.72
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,759.8,542.82
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,803.71,565.17
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,845.92,585.87
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,881.89,606.44
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,915.41,625.55
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,933.5,634.22
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,958.1,647.0
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,975.59,655.53
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,989.73,662.29
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,998.89,666.29
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,1004.49,668.41
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,1002.99,666.9
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,997.86,663.52
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,916.94,616.17
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,814.09,549.62
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,817.48,552.93
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,818.02,553.26
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,789.1,535.08
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,758.91,516.27
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,743.77,507.48
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,725.98,496.71
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,655.04,451.29
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,591.44,410.06
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,591.44,411.7
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,582.39,406.03
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,520.5,363.64
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,466.55,326.38
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,420.27,294.47
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,376.35,263.47
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,339.54,235.23
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,293.92,199.66
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,248.47,165.04
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,202.48,130.93
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,145.16,87.27
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,70.77,52.09
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,62.33,45.63
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,60.07,44.05
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,57.2,41.89
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,54.2,39.52
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,48.45,34.81
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.45,29.66
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.08,20.59
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.05
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,57.31,15.76
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,123.28,86.24
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,181.25,135.54
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,248.12,190.77
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,311.71,242.54
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,381.56,297.55
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,441.94,342.8
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,511.67,392.91
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,571.52,434.44
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,632.83,475.63
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,684.52,509.15
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,735.83,541.07
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,781.42,568.56
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,825.76,594.8
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,857.16,613.61
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,891.34,634.23
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,919.44,650.09
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,944.75,664.2
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,963.21,674.36
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,978.42,682.63
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,987.67,686.5
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,993.46,688.38
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,992.21,686.97
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,987.42,683.59
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,932.47,647.23
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,866.49,599.78
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,902.29,628.14
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,912.09,635.41
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,819.04,572.94
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,712.96,498.2
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,718.72,503.62
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,716.43,502.89
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,668.55,471.07
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,621.38,439.56
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,550.44,390.48
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,489.03,347.51
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,509.73,363.7
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,505.61,359.34
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,451.5,318.58
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,397.7,276.94
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,338.86,230.19
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,285.5,186.9
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,231.33,143.89
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,179.39,104.84
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,128.69,72.76
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,82.55,61.75
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,77.37,58.06
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,76.63,57.9
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,70.96,53.47
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.03,48.68
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.55,41.69
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.73,34.14
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.78,23.65
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.19,11.87
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,55.07,11.18
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,119.38,83.18
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,177.73,133.18
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,244.93,189.02
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,305.8,238.48
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,372.31,290.42
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,385.67,299.8
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,378.68,293.13
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,399.24,305.96
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,415.47,314.74
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,513.89,385.39
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,637.08,468.54
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,723.06,523.25
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,806.54,572.55
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,842.68,589.98
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,876.69,606.11
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,904.43,618.01
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,935.88,631.86
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,953.86,639.86
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,968.6,646.2
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,977.46,648.95
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,982.85,649.89
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,982.23,651.03
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,966.35,643.6
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,915.77,613.35
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,842.25,564.88
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,885.21,597.68
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,901.87,609.5
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,786.83,537.29
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,660.21,452.79
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,732.32,506.71
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,777.68,540.45
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,736.49,513.83
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,693.68,486.25
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,490.21,347.52
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,318.47,225.75
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,367.73,261.66
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,407.8,288.95
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,412.5,290.83
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,391.83,271.17
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,320.19,220.88
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,282.63,198.43
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,240.8,161.21
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,188.2,115.14
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,144.03,87.81
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,104.18,79.06
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,92.9,70.47
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,85.26,64.63
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,78.47,59.35
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.34,53.63
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.84,44.91
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,51.42,36.81
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.2,24.51
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,22.61,10.27
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.28,14.68
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,48.91,33.71
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,71.63,52.61
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,103.9,79.0
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,132.45,102.01
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,192.14,149.74
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,267.34,208.27
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,278.42,214.73
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,274.19,209.57
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,223.81,169.5
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,162.47,120.92
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,121.55,88.95
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.44
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,233.64,173.08
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,387.28,282.81
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,673.42,483.6
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,921.83,636.93
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,940.81,643.1
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,956.66,650.4
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,965.3,652.16
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,970.52,652.06
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,969.78,652.02
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,965.62,650.15
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,955.13,645.63
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,941.35,639.17
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,922.94,629.08
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,901.48,617.16
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,873.68,602.05
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,843.42,585.22
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,809.37,564.57
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,773.15,541.88
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,660.48,464.28
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,558.33,392.75
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,570.73,403.39
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,571.76,404.58
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,342.05,246.01
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,143.11,102.29
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,202.67,147.03
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,257.18,186.69
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,287.01,202.7
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,290.87,195.71
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,239.82,154.17
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,184.38,110.89
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,139.27,84.12
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,101.06,77.14
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,92.55,70.74
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,87.29,66.82
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,79.19,60.3
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.66,53.28
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.78,44.21
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,49.99,35.78
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.1,23.69
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,21.86,9.39
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.28,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,60.13,1.83
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,134.82,92.88
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,198.79,148.14
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,271.16,207.99
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,336.93,261.12
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,408.55,316.67
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,470.62,363.39
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,535.39,410.29
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,593.77,450.08
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,653.2,488.33
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,701.7,518.47
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,752.47,549.56
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,796.63,575.68
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,839.16,600.39
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,875.17,622.54
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,908.74,643.01
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,926.86,653.66
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,951.44,668.45
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,969.61,680.01
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,984.41,689.59
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,888.72,626.54
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,751.14,529.55
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,780.01,550.72
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,806.8,569.27
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,779.1,548.89
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,750.2,528.02
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,766.33,540.54
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,785.85,554.76
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,839.56,596.82
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,866.79,616.82
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,808.6,577.47
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,744.99,530.85
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,674.58,482.98
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,607.87,436.85
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,622.48,450.85
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,613.22,446.16
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,561.51,407.44
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,508.88,367.09
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,453.84,324.42
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,398.68,280.29
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,337.53,230.25
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,281.69,183.58
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,228.7,147.07
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,207.16,138.43
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,141.25,86.27
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,60.71,44.31
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,55.28,40.14
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,53.8,39.15
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,50.66,36.7
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,47.36,34.03
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,42.56,29.95
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,37.61,25.55
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.2,18.04
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.63,7.38
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,57.05,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,128.43,88.08
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,191.95,143.87
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,263.94,204.5
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,328.23,257.88
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,398.18,313.91
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,459.96,361.81
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,524.56,410.15
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,581.96,451.92
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,640.49,492.59
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,688.42,524.68
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,738.64,557.9
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,702.35,529.17
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,638.13,478.55
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,779.79,579.33
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,890.67,648.95
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,918.52,663.33
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,943.59,676.59
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,961.81,684.43
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,976.69,690.15
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,986.56,693.32
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,992.88,694.4
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,992.58,692.33
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,988.62,688.15
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,899.63,629.56
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,779.9,545.23
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,871.39,611.04
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,925.53,644.68
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,899.06,625.89
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,869.51,606.13
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,834.92,584.5
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,797.65,561.13
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,756.12,535.43
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,712.49,507.18
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,664.9,474.75
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,615.69,440.31
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,563.59,402.81
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,510.78,363.6
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,455.67,321.51
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,400.45,277.98
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,338.81,228.9
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,283.02,183.41
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,226.75,138.26
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,172.42,97.19
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,114.87,60.6
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,66.66,49.31
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,61.61,45.51
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,59.71,44.19
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,57.2,42.29
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,54.63,40.23
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,48.48,35.01
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.5,28.06
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.21,18.93
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.61,6.88
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,53.26,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,119.72,81.43
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,179.77,134.05
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,249.78,192.12
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,317.15,247.04
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,387.72,302.63
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,449.52,349.38
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,514.23,396.39
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,572.03,436.18
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,630.94,475.24
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,509.48,383.09
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,327.06,244.86
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,493.26,367.21
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,639.38,467.33
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,610.41,442.34
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,558.72,403.8
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,566.06,407.17
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,571.72,408.93
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,634.38,451.26
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,713.14,502.37
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,859.34,601.74
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,976.02,673.46
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,974.98,671.61
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,970.47,669.12
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,960.52,663.45
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,947.21,655.83
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,928.75,645.11
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,907.18,632.51
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,880.38,615.36
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,850.81,596.47
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,816.49,575.25
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,779.76,552.38
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,739.28,527.12
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,699.61,500.49
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,652.87,469.19
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,604.75,435.99
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,553.37,398.81
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,501.37,359.97
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,446.83,317.95
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,392.5,274.85
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,337.58,230.37
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,278.97,182.69
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,223.87,138.51
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,170.9,98.44
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,119.7,66.11
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,72.04,53.76
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,67.37,50.28
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,65.0,48.58
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,61.17,45.61
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,57.16,42.34
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.79,35.34
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.21,28.75
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.58,19.24
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.61,6.21
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,48.06,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,107.63,72.86
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,165.84,124.2
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,233.51,180.64
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,244.91,191.81
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,260.41,204.48
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,310.97,243.98
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,363.62,283.66
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,483.91,373.85
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,611.27,464.91
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,488.75,370.98
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,338.53,255.32
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,503.06,376.94
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,647.6,476.83
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,771.74,558.52
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,879.77,623.32
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,911.4,638.27
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,946.32,655.86
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,954.19,658.16
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,969.15,665.15
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,977.72,666.89
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,982.77,666.7
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,982.27,666.77
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,978.23,664.92
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,968.21,659.23
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,954.76,651.54
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,780.55,542.08
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,582.11,406.88
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,740.24,521.48
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,858.58,601.08
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,823.76,578.78
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,786.52,556.3
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,744.29,530.08
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,700.42,501.3
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,593.38,425.08
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,503.56,360.31
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,514.5,369.9
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,501.78,359.71
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,447.96,318.93
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,390.43,274.42
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,335.72,230.51
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,283.17,187.76
