Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,231.9,152.84
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,204.76,139.56
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,149.82,96.82
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,85.68,65.13
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,80.67,61.46
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,76.33,58.18
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,70.59,53.64
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.61,48.73
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,55.32,40.93
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.66,32.55
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,33.46,21.59
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.49,5.29
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,25.75,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,58.06,37.09
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,98.42,72.67
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,150.37,116.39
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,195.75,154.23
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,244.6,193.97
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,244.08,192.99
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,247.91,194.66
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,249.43,194.75
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,259.9,201.4
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,303.25,233.59
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,347.54,265.62
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,394.34,297.69
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,426.57,318.59
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,345.82,257.48
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,264.83,196.03
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,287.82,212.34
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,326.72,239.28
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,391.25,284.53
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,455.65,328.21
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,672.83,476.62
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,870.71,600.43
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,869.77,595.49
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,866.27,591.67
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,874.16,595.1
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,879.13,596.64
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,831.64,567.67
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,783.66,538.55
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,796.36,548.48
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,804.73,554.9
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,776.4,537.93
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,746.07,519.77
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,720.58,506.5
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,687.77,487.59
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,641.97,457.58
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,595.31,426.18
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,540.78,387.1
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,491.53,351.19
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,444.47,315.89
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,391.33,274.54
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,276.5,194.66
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,211.2,154.25
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,213.18,154.41
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,201.03,143.64
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,170.9,122.25
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,139.49,108.87
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,125.39,98.14
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,111.19,87.06
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,88.44,68.49
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,66.08,49.92
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,56.08,41.55
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.68,32.52
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.76
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,33.67,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,93.03,61.01
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,159.21,118.58
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,227.86,175.19
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,291.85,226.56
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,362.77,281.05
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,341.47,264.84
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,319.08,246.67
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,363.18,279.3
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,407.63,310.86
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,460.77,348.02
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,515.23,385.1
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,527.77,391.18
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,520.96,384.36
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,419.94,310.62
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,297.94,220.02
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,447.94,329.16
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,583.74,421.92
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,563.65,405.07
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,542.0,388.51
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,633.36,450.78
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,739.21,518.99
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,625.13,440.32
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,512.34,362.61
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,568.07,400.35
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,607.45,425.25
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,459.46,326.49
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,319.66,230.02
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,600.79,433.22
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,826.06,582.41
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,792.66,561.38
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,757.43,541.57
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,577.53,418.51
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,414.15,301.65
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,217.02,160.67
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,22.18,11.84
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,126.7,93.57
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,226.57,169.32
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,197.4,147.62
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,168.97,126.63
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,104.95,77.45
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,38.91,25.57
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,41.11,27.53
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,43.3,29.47
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,24.25,14.13
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.84,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.51,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,0.86
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,17.59,8.69
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,26.42,16.29
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,36.6,24.91
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,46.79,33.41
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,66.53,49.72
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,86.94,66.35
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,100.91,77.35
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,114.87,88.17
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,111.22,84.74
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,107.91,81.64
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,105.3,79.13
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,102.82,76.78
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,101.37,75.42
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,99.98,74.13
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,110.59,82.15
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,121.21,90.09
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,158.18,118.77
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,195.4,147.26
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,247.43,186.26
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,299.57,224.6
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,297.7,222.84
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,295.79,221.24
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,291.49,217.94
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,287.15,214.65
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,315.27,235.51
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,352.25,262.64
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,391.52,291.56
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,428.95,318.88
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,467.33,347.32
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,506.31,375.79
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,443.36,329.99
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,387.8,289.43
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,407.12,304.96
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,421.73,316.52
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,354.95,267.03
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,292.72,220.79
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,249.71,188.68
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,212.93,161.08
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,219.6,166.05
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,226.69,170.97
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,219.99,164.11
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,200.28,147.18
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,135.73,101.06
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,74.97,58.16
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,65.0,50.08
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,54.77,41.6
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,45.45,33.66
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,36.15,25.62
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,27.3,17.91
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,18.47,10.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,11.42,3.71
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.38,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.27,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,34.74,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,103.29,67.24
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,164.42,124.54
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,236.88,186.98
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,302.97,243.42
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,381.6,308.19
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,251.9,204.22
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,68.37,50.95
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,88.64,67.4
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,109.0,83.47
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,118.08,90.26
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,127.2,97.0
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,180.94,138.82
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,235.81,180.32
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,208.15,158.3
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,181.14,136.97
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,292.65,221.77
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,395.75,296.97
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,381.87,284.92
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,367.89,273.4
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,375.78,278.15
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,383.39,282.59
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,449.32,329.88
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,513.97,375.03
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,573.77,416.58
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,616.94,446.33
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,557.23,404.04
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,489.22,356.16
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,332.34,244.37
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,177.69,130.18
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,393.8,291.53
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,586.39,426.2
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,375.85,276.69
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,172.23,126.29
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,176.24,129.85
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,180.13,132.89
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,153.26,112.73
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,126.99,92.96
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,176.68,131.21
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,222.93,166.37
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,141.09,104.51
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,57.55,40.05
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,116.65,86.43
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,167.79,126.14
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,111.1,82.74
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,52.13,38.35
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,45.02,32.62
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,37.92,26.77
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,40.28,28.82
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,52.85,39.44
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,44.94,32.64
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.6,26.07
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.83,16.06
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.73,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,40.19,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,114.97,73.11
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,181.98,137.1
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,258.22,202.69
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,151.44,120.44
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,15.83,7.57
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,41.87
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,102.29,78.94
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,117.7,90.95
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,133.1,102.79
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,98.76,74.86
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,67.28,49.25
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,112.3,85.16
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,158.92,121.52
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,184.03,140.84
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,209.29,160.14
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,189.52,144.16
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,170.19,128.68
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,262.85,199.84
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,374.34,282.78
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,383.63,288.39
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,392.67,294.21
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,279.6,210.12
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,163.79,122.18
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,235.38,176.44
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,306.94,229.03
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,500.0,371.23
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,662.67,484.74
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,703.24,512.22
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,729.11,530.17
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,681.01,495.78
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,634.93,463.08
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,506.12,371.91
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,389.48,287.38
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,431.44,319.13
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,463.84,342.45
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,244.01,181.79
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,30.13,18.08
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,229.4,169.97
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,384.58,275.74
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,329.26,230.76
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,282.86,194.3
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,148.48,100.17
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,62.82,44.7
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,66.8,48.13
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,70.79,54.01
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,61.44,46.46
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,52.11,38.81
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,42.79,30.96
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,33.49,23.0
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,25.09,15.78
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,16.7,8.47
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.1,2.48
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,30.37,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,91.51,56.18
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,153.45,114.4
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,223.99,173.79
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,289.21,228.19
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,361.6,286.6
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,424.59,335.82
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,497.58,390.58
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,472.32,368.76
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,425.28,330.49
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,573.95,442.13
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,730.98,551.35
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,740.92,554.29
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,736.35,547.68
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,783.36,576.32
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,835.03,606.53
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,897.34,643.92
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,951.92,674.52
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,971.62,684.32
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,988.0,692.45
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,997.7,695.94
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,992.09,690.27
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,991.33,689.27
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,987.02,686.17
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,977.73,679.55
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,964.95,670.93
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,944.94,658.66
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,921.75,644.53
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,893.71,628.0
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,862.83,609.6
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,827.12,587.47
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,788.97,563.63
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,747.29,537.71
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,703.54,508.41
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,587.99,425.27
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,489.14,353.31
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,508.67,369.09
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,499.85,361.17
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,420.08,301.75
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,365.52,262.5
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,330.1,230.64
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,276.74,181.51
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,216.21,133.08
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,162.56,92.7
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,127.9,81.52
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,135.36,105.99
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,120.36,94.28
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,104.82,81.96
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,78.43,60.36
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,52.3,38.57
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,43.9,31.35
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.14,24.41
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.32,14.28
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.18,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,26.43,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,74.2,43.16
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,134.06,99.13
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,210.0,162.73
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,146.29,114.35
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,58.21,42.23
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,255.68,205.28
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,470.49,373.66
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,527.78,415.12
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,593.21,461.91
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,559.79,433.32
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,505.25,389.39
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,387.6,298.32
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,246.87,187.65
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,168.86,127.29
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,94.46,68.83
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,181.48,135.95
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,271.02,202.61
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,284.52,211.93
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,297.91,221.37
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,244.88,181.83
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,193.18,143.04
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,218.7,162.16
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,244.06,180.81
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,398.98,294.64
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,541.81,394.73
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,543.43,394.77
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,544.18,395.11
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,594.52,430.19
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,630.69,454.79
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,682.05,493.01
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,721.51,522.44
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,615.23,447.55
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,521.03,380.52
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,573.22,421.93
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,595.7,439.29
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,544.76,401.15
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,490.85,360.23
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,383.26,281.47
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,310.89,230.63
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,306.24,221.09
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,276.79,188.08
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,224.53,145.76
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,175.04,108.33
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,132.41,85.15
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,105.5,83.2
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,104.08,82.49
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,95.49,75.65
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,83.88,65.94
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,71.85,55.65
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,57.65,43.36
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,43.01,30.43
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,28.35,16.65
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.19,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,15.85,4.8
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,34.4,21.91
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,52.99,37.77
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,76.47,57.51
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,100.44,77.44
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,170.39,134.98
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,249.72,198.44
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,266.89,210.29
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,269.16,210.58
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,345.28,268.78
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,411.06,317.47
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,473.27,361.9
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,553.6,417.69
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,427.83,323.03
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,280.59,211.1
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,239.29,179.89
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,198.96,148.77
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,247.42,185.06
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,296.07,220.47
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,256.48,190.41
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,217.74,161.27
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,199.94,147.94
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,182.35,134.67
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,190.37,140.39
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,198.26,145.9
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,281.25,206.78
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,373.92,272.35
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,408.68,296.41
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,441.6,319.3
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,504.36,363.91
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,553.96,398.57
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,464.08,336.07
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,377.91,275.65
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,370.24,271.17
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,361.75,265.54
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,280.39,207.1
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,204.92,151.88
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,161.0,119.56
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,117.85,87.06
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,136.58,101.86
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,154.08,115.6
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,119.71,89.45
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,85.49,63.03
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,73.47,53.71
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,61.0,46.07
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,52.56,39.19
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,44.12,32.2
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,36.14,25.47
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,28.18,18.63
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,20.67,12.07
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.18,5.46
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.9,0.49
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.73,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,36.87,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,105.19,58.3
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,176.05,130.75
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,254.3,197.41
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,148.88,117.24
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,14.94,6.74
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,53.89,38.97
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,96.5,73.62
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,112.45,86.03
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,128.39,98.23
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,162.97,125.2
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,198.16,152.08
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,267.1,204.58
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,325.04,247.42
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,327.01,247.74
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,328.5,247.96
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,506.57,380.38
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,688.65,507.55
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,663.39,486.27
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,618.66,453.44
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,618.05,451.53
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,616.28,448.6
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,577.42,420.42
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,523.63,382.06
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,312.22,230.81
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,106.52,76.42
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,341.91,254.04
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,580.67,421.92
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,396.69,290.64
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,225.38,165.17
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,308.1,226.59
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,382.83,280.42
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,520.38,382.27
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,632.38,461.99
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,433.18,319.28
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,258.5,190.37
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,295.91,218.8
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,328.91,242.95
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,352.75,260.01
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,360.51,263.3
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,316.28,228.95
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,274.12,196.21
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,231.66,165.92
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,192.58,139.5
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,130.23,95.61
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,71.57,54.44
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,61.89,46.68
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,52.11,38.66
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,45.11,32.85
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,51.05,37.86
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.87,30.68
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.45,23.9
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.96,13.31
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,35.93,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,102.61,53.56
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,174.72,128.91
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,254.18,196.5
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,323.11,254.38
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,398.91,315.73
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,463.21,365.93
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,530.71,416.53
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,590.25,459.72
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,648.22,499.06
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,700.4,532.97
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,751.97,565.7
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,678.62,510.67
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,572.84,429.39
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,751.16,559.25
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,901.75,657.07
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,883.89,641.73
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,831.77,602.6
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,866.15,624.66
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,898.24,644.27
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,901.21,643.5
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,901.07,641.12
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,959.31,682.18
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,989.27,699.95
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,945.25,670.74
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,876.9,620.42
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,784.82,558.4
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,705.57,503.66
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,546.48,394.48
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,396.7,287.96
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,265.68,194.57
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,136.84,99.18
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,281.26,207.43
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,416.02,303.71
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,370.68,270.92
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,327.7,240.38
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,392.64,288.46
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,439.34,320.82
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,402.59,293.4
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,364.26,264.29
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,325.6,231.15
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,275.75,187.1
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,223.36,145.43
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,173.41,108.2
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,131.96,86.21
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,115.18,90.49
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,103.29,81.13
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,90.85,71.13
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,78.51,60.97
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,65.7,50.16
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,52.03,38.33
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,37.93,25.89
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,25.22,13.08
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
