Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,30.62,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,89.5,43.2
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,159.39,117.23
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,236.57,182.89
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,310.06,244.23
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,388.76,307.87
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,443.41,350.58
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,498.98,392.28
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,524.46,409.52
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,551.85,427.32
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,592.08,453.89
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,630.12,478.06
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,738.59,552.8
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,840.91,617.53
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,877.23,638.57
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,901.71,652.47
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,835.2,605.48
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,717.23,519.46
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,749.65,541.72
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,780.84,561.62
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,812.75,580.11
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,827.92,587.96
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,787.95,559.52
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,760.14,539.16
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,726.14,514.71
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,679.31,482.07
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,674.03,478.89
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,667.38,474.48
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,617.11,439.2
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,568.56,405.18
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,636.49,454.47
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,691.2,492.83
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,707.97,507.85
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,701.02,506.54
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,622.92,449.69
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,553.81,399.31
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,533.18,385.66
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,496.21,357.77
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,440.47,314.87
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,380.62,267.61
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,320.38,220.49
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,275.02,185.48
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,216.23,135.68
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,154.34,85.57
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,100.84,53.98
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,54.6,40.14
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,52.71,38.82
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,50.73,37.34
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,47.39,34.62
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,43.95,31.67
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,37.72,26.16
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.26,20.21
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.39,8.98
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,35.24,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,99.75,44.33
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,174.03,127.46
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,254.1,195.41
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,324.8,254.63
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,403.0,317.77
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,467.18,367.56
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,534.52,417.6
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,593.13,458.92
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,655.68,500.4
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,707.83,533.77
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,759.27,565.95
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,804.75,593.48
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,840.35,614.1
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,875.91,635.27
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,908.96,654.63
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,936.64,669.76
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,961.3,682.98
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,979.29,693.44
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,993.8,701.89
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,903.13,642.03
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,766.7,545.38
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,695.68,496.79
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,609.66,436.9
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,595.8,426.88
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,581.4,416.04
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,646.8,462.37
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,717.19,510.32
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,679.43,483.03
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,635.09,452.23
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,735.18,526.96
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,791.39,567.48
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,748.02,539.02
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,702.68,508.74
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,653.83,475.51
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,603.48,440.16
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,549.88,400.45
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,495.84,359.19
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,437.28,313.31
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,381.05,267.76
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,323.35,220.27
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,267.25,173.65
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,210.42,127.86
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,155.88,87.3
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,98.29,52.81
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.21,44.62
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,57.84,42.93
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,55.35,41.04
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,51.42,37.84
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,47.36,34.36
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,40.42,28.26
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.77,20.45
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.38,8.31
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,31.58,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,90.33,35.25
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,162.14,118.53
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,242.51,187.14
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,312.55,246.31
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,389.76,309.41
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,455.17,361.2
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,523.97,413.64
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,584.04,456.89
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,645.4,498.47
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,698.81,533.42
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,748.43,564.9
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,793.43,592.85
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,836.73,619.2
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,873.61,642.2
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,908.05,663.48
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,936.03,679.1
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,950.72,686.09
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,817.9,594.96
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,629.51,458.33
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,698.54,506.2
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,749.35,539.74
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,745.27,535.7
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,739.5,530.99
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,668.15,481.16
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,611.77,441.06
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,789.38,571.34
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,915.64,657.03
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,885.64,636.64
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,853.06,615.75
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,762.15,552.33
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,663.87,480.68
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,644.56,468.41
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,618.65,450.86
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,547.68,399.82
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,486.22,355.28
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,502.54,368.33
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,491.78,358.61
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,436.21,314.37
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,381.0,269.47
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,271.2,191.48
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,216.01,158.94
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,198.37,133.88
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,154.99,88.61
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,103.11,58.13
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,65.97,49.41
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,63.11,47.33
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,60.09,45.01
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,54.78,40.65
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,49.19,35.88
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,40.06,27.92
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.77,20.37
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.01,7.28
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,34.42,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,98.0,32.49
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,172.9,125.72
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,253.32,194.96
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,322.67,253.49
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,399.09,315.54
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,464.69,366.97
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,533.59,418.79
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,593.17,461.63
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,651.19,500.71
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,704.27,534.56
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,756.71,567.01
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,802.17,593.86
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,845.94,619.01
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,882.46,638.9
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,907.16,650.95
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,933.57,664.06
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,956.94,675.09
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,974.57,684.6
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,988.77,692.12
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,996.87,694.64
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,1001.32,695.1
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,999.51,694.05
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,994.0,690.92
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,897.06,630.36
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,768.09,541.83
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,866.28,614.08
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,924.2,652.0
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,895.96,634.7
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,864.64,616.1
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,827.84,593.33
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,788.42,568.65
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,725.93,525.33
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,663.5,479.68
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,640.45,466.19
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,600.74,439.43
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,524.52,382.46
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,463.01,336.3
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,428.25,308.94
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,380.5,268.47
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,317.67,216.56
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,259.94,168.01
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,207.41,130.0
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,175.83,112.45
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,112.87,67.72
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,55.17,40.45
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,48.48,35.14
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,46.65,33.76
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,43.11,30.85
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,39.45,27.69
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,33.43,22.37
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.21,16.58
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.67,4.85
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,34.02,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,96.57,24.86
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,172.46,124.27
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,253.34,193.07
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,323.19,251.0
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,400.15,312.13
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,465.62,362.08
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,534.43,412.21
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,593.77,453.58
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,651.46,491.31
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,704.39,523.58
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,756.73,554.41
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,800.85,579.68
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,843.08,603.3
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,879.95,626.04
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,905.0,641.36
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,929.58,656.03
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,950.75,668.53
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,864.37,612.9
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,729.74,519.72
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,882.2,626.11
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,994.22,694.89
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,904.78,635.87
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,776.89,547.26
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,799.96,564.84
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,830.99,585.82
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,784.29,554.43
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,748.1,530.07
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,543.74,390.74
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,351.75,253.79
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,323.18,234.3
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,302.81,219.85
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,526.46,386.24
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,694.82,503.3
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,645.81,467.14
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,595.55,431.03
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,542.53,392.04
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,488.77,351.34
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,432.6,308.18
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,376.79,263.92
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,320.11,217.65
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,260.11,168.6
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,203.84,123.49
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,150.1,84.03
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,98.04,54.49
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,63.44,47.09
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,60.45,44.91
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,57.29,42.47
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,52.65,38.67
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,47.81,34.52
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.24,26.21
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.24
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.1
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,26.98,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,77.78,12.27
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,151.88,109.59
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,232.77,179.22
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,303.94,238.99
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,382.78,302.86
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,448.68,354.78
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,518.14,407.31
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,579.36,451.95
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,642.06,495.04
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,696.17,530.06
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,746.61,561.6
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,792.59,589.32
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,837.02,615.4
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,873.86,637.67
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,908.27,658.21
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,929.62,668.89
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,958.12,684.22
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,976.21,694.22
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,990.86,702.22
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,998.39,705.0
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,1002.25,705.66
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,872.94,620.85
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,691.68,493.65
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,858.94,612.88
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,969.45,682.93
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,949.04,668.97
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,925.24,654.12
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,897.47,636.78
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,866.39,617.31
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,829.6,594.08
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,790.14,568.97
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,747.05,541.25
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,701.76,510.91
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,651.97,475.46
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,600.66,438.05
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,506.72,368.46
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,434.56,315.14
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,390.8,282.75
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,348.25,250.55
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,303.98,216.89
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,262.08,184.92
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,214.25,139.17
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,144.0,77.03
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,90.18,47.27
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,56.17,41.14
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,49.05,35.54
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,46.87,33.95
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,43.71,31.34
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,40.5,28.53
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,34.1,22.84
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.48,16.57
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.51,0.13
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,27.28,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,77.91,3.77
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,154.46,110.87
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,237.61,182.59
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,307.41,241.19
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,384.45,303.4
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,450.89,355.49
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,520.94,408.13
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,582.21,451.31
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,644.8,492.55
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,697.95,526.25
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,747.33,556.45
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,794.21,584.18
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,839.57,610.25
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,876.46,630.26
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,910.9,648.41
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,929.48,656.36
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,954.91,668.67
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,972.69,678.86
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,987.07,687.13
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,994.41,690.51
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,998.1,691.8
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,855.11,600.15
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,667.34,470.72
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,736.2,519.86
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,786.63,554.7
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,737.52,520.72
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,689.04,487.58
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,788.44,561.47
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,851.28,606.08
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,822.16,587.03
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,783.09,562.17
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,739.16,533.76
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,693.28,502.49
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,644.29,468.96
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,594.07,433.53
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,540.4,393.7
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,486.09,352.18
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,401.61,289.32
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,344.04,248.0
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,297.75,213.29
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,259.92,184.97
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,210.19,150.3
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,175.69,128.02
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,119.03,87.3
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,68.07,51.18
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,57.89,43.0
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,47.67,34.62
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,37.92,26.46
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,28.19,18.17
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,19.79,10.9
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,11.42,3.54
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.7,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.82,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.22,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,48.65,31.78
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,90.81,67.84
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,130.35,101.17
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,172.04,135.68
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,210.03,166.58
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,248.91,197.42
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,374.17,296.09
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,515.64,402.11
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,632.11,486.38
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,746.89,563.24
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,794.19,592.22
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,840.11,620.5
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,825.5,607.45
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,786.37,576.96
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,883.35,640.58
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,957.25,684.23
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,975.27,692.91
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,989.84,700.07
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,996.85,701.24
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,1000.15,700.3
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,952.83,670.44
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,876.47,616.91
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,878.94,617.74
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,878.53,615.97
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,914.17,643.87
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,921.72,648.23
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,893.99,630.89
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,863.02,611.84
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,825.81,588.74
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,785.96,563.79
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,742.82,535.82
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,697.42,505.08
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,647.72,471.32
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,596.51,435.38
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,542.95,395.9
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,488.54,354.39
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,365.91,265.12
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,290.87,213.37
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,287.35,206.64
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,266.84,184.21
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,220.79,151.05
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,179.93,124.14
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,142.77,103.23
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,123.79,97.25
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,107.81,84.58
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,91.47,71.34
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,75.72,58.28
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,59.68,44.66
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,44.44,31.44
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,27.62,16.45
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.92,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,83.04,57.72
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,140.75,107.83
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,188.17,148.29
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,238.57,190.0
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,283.75,226.06
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,329.7,261.39
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,485.34,380.61
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,652.19,498.16
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,705.26,529.8
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,757.72,561.13
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,803.16,587.6
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,846.92,612.47
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,765.42,555.66
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,651.48,472.53
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,642.48,464.22
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,612.5,441.23
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,522.84,378.0
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,413.69,300.21
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,437.44,317.46
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,460.66,333.31
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,554.98,398.86
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,630.4,449.75
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,659.23,469.15
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,698.66,495.58
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,707.99,501.84
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,714.8,506.73
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,711.96,506.07
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,706.24,503.54
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,719.9,514.43
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,721.9,517.33
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,652.67,469.77
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,586.92,424.49
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,514.77,374.11
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,448.8,327.45
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,438.95,320.99
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,422.72,308.76
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,393.13,286.6
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,358.16,259.19
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,313.42,221.9
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,261.9,177.73
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,209.67,135.79
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,157.39,96.78
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,118.77,81.01
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,122.09,97.41
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,107.73,85.87
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,92.92,73.74
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,77.35,60.52
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,61.36,46.64
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,45.27,32.5
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,29.46,17.95
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,9.55,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,21.36,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,122.22,86.18
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,214.88,165.64
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,288.45,227.54
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,368.28,292.33
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,315.99,251.26
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,250.81,198.08
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,193.09,150.98
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,132.5,100.7
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,228.96,176.23
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,319.9,243.42
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,392.45,294.1
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,451.36,333.48
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,495.39,362.42
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,539.48,391.04
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,527.29,380.01
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,512.96,368.19
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,445.94,321.25
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,396.18,285.79
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,559.19,399.37
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,719.95,503.17
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,748.14,519.92
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,774.25,536.93
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,889.96,617.05
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,963.74,663.55
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,743.38,522.96
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,489.14,347.54
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,591.05,420.49
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,681.73,480.76
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,749.32,532.26
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,781.53,558.72
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,737.9,531.55
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,692.39,501.61
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,642.84,468.39
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,591.97,433.03
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,537.74,393.14
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,482.7,351.26
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,425.79,306.4
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,369.22,260.42
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,311.46,212.74
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,255.29,165.96
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,193.83,116.83
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,139.31,77.23
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,86.61,48.77
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,58.54,43.72
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,55.67,41.55
