Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,52.66,39.15
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,47.38,34.7
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,41.86,29.85
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,33.75,22.58
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.3,14.22
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,61.04,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,139.1,97.12
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,217.39,167.11
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,292.65,231.0
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,374.07,298.09
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,419.86,334.59
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,458.44,364.02
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,549.86,432.86
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,640.99,497.33
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,692.09,530.07
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,746.0,564.11
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,671.13,507.3
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,564.06,424.45
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,650.17,487.02
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,758.06,560.91
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,752.44,552.26
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,726.93,531.64
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,786.52,572.41
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,830.04,601.75
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,927.76,669.03
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,997.03,711.19
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,994.84,709.45
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,988.95,706.14
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,978.34,698.93
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,964.08,689.45
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,943.37,676.51
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,919.26,661.43
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,822.0,596.59
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,708.42,514.27
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,713.27,519.27
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,707.18,516.0
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,711.28,522.9
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,692.23,512.89
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,582.94,430.74
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,488.79,359.68
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,499.81,369.05
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,482.71,354.25
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,392.5,286.52
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,332.97,244.07
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,248.54,182.65
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,186.06,138.95
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,174.9,130.19
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,165.33,122.74
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,140.99,105.32
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,120.91,95.51
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,105.17,82.89
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,89.08,69.71
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,57.71,43.37
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,34.54,23.63
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,28.29,17.98
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,21.85,11.22
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,79.1,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,183.99,129.89
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,276.73,215.78
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,351.53,280.68
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,434.01,349.03
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,500.58,402.92
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,573.64,459.36
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,637.44,504.38
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,702.13,547.99
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,756.71,583.02
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,802.74,611.06
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,849.73,639.03
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,894.83,664.97
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,881.34,652.4
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,840.85,622.57
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,931.34,679.42
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,1018.21,730.68
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,1036.03,738.95
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,1050.07,745.67
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,1057.58,746.99
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1061.12,746.04
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1058.66,743.83
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1052.15,739.35
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1038.57,730.7
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1021.08,719.83
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,999.37,705.77
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,973.94,689.51
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,942.25,668.73
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,907.27,645.93
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,867.8,620.92
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,825.44,593.93
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,778.81,564.47
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,729.8,532.4
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,677.05,495.06
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,622.62,455.53
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,565.24,413.02
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,506.9,368.3
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,446.19,320.54
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,385.38,271.09
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,323.58,219.46
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,262.69,168.17
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,201.34,118.51
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,135.71,70.65
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,77.74,40.96
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,50.39,37.25
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,48.09,35.51
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,45.74,33.62
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,38.0,27.0
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,34.03,23.43
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,27.69,17.62
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.15,10.46
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,73.15,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,177.08,123.84
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,268.69,209.87
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,343.32,275.01
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,425.64,343.62
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,494.19,397.69
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,563.36,449.46
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,625.9,491.48
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,689.22,531.46
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,744.0,566.75
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,797.95,600.67
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,844.11,627.38
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,879.66,646.59
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,916.51,667.27
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,950.66,685.79
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,977.95,699.03
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,1001.92,710.11
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,878.42,628.5
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,703.92,505.78
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,787.31,562.98
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,885.78,624.66
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,884.47,620.91
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,880.44,616.77
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,842.83,589.91
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,803.81,562.61
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,804.83,563.3
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,802.8,561.59
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,739.79,520.13
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,688.04,485.83
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,728.6,514.89
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,752.45,531.49
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,513.52,370.03
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,299.31,217.43
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,359.26,262.23
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,412.25,299.14
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,415.22,301.0
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,409.4,296.15
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,408.72,292.79
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,381.13,265.33
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,293.87,203.48
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,247.22,175.88
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,159.46,114.16
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,89.23,65.48
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,71.95,45.21
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,56.6,42.13
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,49.03,36.06
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,46.41,34.03
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,42.37,30.57
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,38.25,26.84
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,30.35,19.67
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.15,10.62
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,41.44,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,138.19,94.2
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,221.63,171.69
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,296.85,235.54
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,378.99,302.43
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,387.47,309.72
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,392.26,312.7
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,479.1,379.22
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,580.1,453.13
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,668.35,513.84
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,760.37,573.56
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,806.7,600.57
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,846.74,623.17
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,885.75,645.3
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,922.32,665.38
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,881.84,634.91
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,818.21,587.55
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,797.79,571.15
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,758.32,542.33
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,752.88,535.96
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,745.33,527.96
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,710.25,502.78
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,658.86,467.45
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,700.24,493.83
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,723.94,507.62
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,688.78,483.14
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,642.98,452.52
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,654.55,460.41
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,652.94,459.22
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,623.06,439.06
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,593.11,419.05
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,522.86,371.95
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,462.73,331.16
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,501.37,360.75
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,524.3,377.36
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,485.25,349.34
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,443.97,319.41
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,396.74,285.24
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,350.48,250.69
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,287.46,205.52
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,240.76,173.82
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,207.08,148.73
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,174.9,125.73
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,141.97,104.38
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,119.53,94.44
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,92.91,73.0
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.9,50.65
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,57.42,43.46
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,48.62,35.67
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.89,24.27
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.71,10.36
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,27.2,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,115.32,76.13
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,189.24,145.49
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,258.22,204.25
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,335.69,267.91
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,402.31,321.48
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,479.33,380.82
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,542.4,426.83
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,607.24,472.47
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,663.39,509.44
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,719.56,544.95
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,766.56,571.9
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,812.28,597.11
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,850.99,617.56
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,887.57,635.98
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,923.27,653.18
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,952.21,665.55
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,970.63,672.47
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,985.62,677.19
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,992.11,676.46
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,994.89,673.7
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,992.31,670.43
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,986.08,665.26
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,973.36,655.17
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,957.14,643.31
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,935.99,631.08
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,911.57,617.01
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,879.56,597.22
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,852.64,580.57
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,815.05,558.53
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,775.02,534.91
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,686.81,476.53
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,605.27,421.41
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,553.56,387.14
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,507.71,355.89
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,475.91,334.42
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,439.61,308.71
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,387.28,271.99
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,339.35,237.95
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,301.88,205.24
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,245.58,155.67
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,190.67,113.86
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,138.86,78.61
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,88.95,54.41
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,69.84,52.38
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,65.46,49.06
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,59.54,44.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.98,37.94
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,44.14,31.13
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.84,21.13
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.17,8.07
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,42.17,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,139.03,89.29
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,225.61,171.59
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,300.88,235.71
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,384.83,304.37
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,453.96,358.79
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,527.07,413.83
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,590.67,459.49
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,655.88,503.64
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,707.46,537.42
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,761.91,572.51
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,808.99,600.93
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,854.43,627.75
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,891.68,649.64
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,916.69,663.32
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,941.09,675.22
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,961.99,684.75
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,980.37,694.04
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,995.3,701.17
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,1002.61,702.7
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,1006.23,702.12
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,1004.53,699.31
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,999.11,694.38
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,986.53,684.37
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,970.37,672.39
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,874.95,611.5
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,753.44,528.18
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,824.0,578.39
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,856.16,598.69
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,819.31,575.0
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,785.09,553.53
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,672.73,476.01
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,568.92,402.75
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,592.09,422.58
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,589.05,421.9
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,457.59,328.15
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,357.71,257.24
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,376.39,267.82
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,360.97,248.6
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,302.49,201.49
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,246.29,156.25
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,190.36,113.19
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,137.54,77.16
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,87.27,53.43
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,70.17,52.32
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,66.19,49.41
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,60.4,44.83
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,52.82,38.46
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,44.98,31.61
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.9,20.95
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.42,6.3
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,24.97,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,112.14,69.42
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,188.75,143.0
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,258.15,202.1
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,335.79,265.97
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,403.28,319.07
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,475.49,373.34
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,542.91,421.35
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,606.42,464.66
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,662.7,502.18
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,719.02,538.31
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,765.11,565.92
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,809.68,592.02
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,847.94,614.7
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,884.07,635.73
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,909.89,649.17
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,932.52,660.62
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,952.11,670.95
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,968.51,679.34
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,973.88,680.22
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,975.71,679.15
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,974.6,677.23
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,970.01,673.34
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,920.82,639.91
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,868.05,602.28
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,689.45,484.41
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,508.21,360.07
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,630.58,447.59
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,727.5,513.83
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,710.52,503.43
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,690.47,491.7
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,661.2,472.82
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,629.31,451.75
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,578.35,416.54
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,528.4,381.43
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,465.56,336.49
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,411.42,297.35
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,325.15,236.1
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,255.0,186.8
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,134.21,97.54
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,10.58,2.73
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,72.9,52.11
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,128.49,95.81
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,111.73,83.07
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,96.1,74.46
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,80.36,61.87
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,64.44,48.81
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,49.5,36.17
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,34.38,23.17
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,21.59,11.94
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.78,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.55,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,33.37,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,127.09,77.52
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,217.02,166.65
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,294.37,233.63
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,380.82,305.65
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,451.66,362.93
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,526.69,421.07
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,592.22,468.85
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,659.58,514.96
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,711.9,549.58
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,767.63,585.84
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,816.06,615.0
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,862.92,642.45
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,901.14,664.55
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,936.81,684.72
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,955.01,693.37
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,979.96,706.52
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,998.55,716.96
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,1013.59,725.27
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,1021.35,727.64
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,1025.33,727.81
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,1022.4,725.28
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1015.65,720.55
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,1003.15,710.93
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,986.94,699.16
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,965.15,684.98
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,939.88,668.71
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,908.6,649.04
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,874.25,627.37
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,835.72,602.87
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,794.53,576.47
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,748.34,546.48
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,700.18,513.02
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,648.76,476.25
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,595.95,437.47
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,539.8,395.12
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,481.42,349.88
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,410.47,295.6
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,352.85,251.06
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,301.47,206.4
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,245.08,156.46
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,187.04,110.53
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,126.64,68.41
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,73.03,43.95
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,57.87,43.07
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,54.49,40.51
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,50.97,37.69
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,45.51,33.03
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,39.89,27.98
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,28.04,17.22
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.35,1.11
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.01,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,105.18,60.89
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,196.67,150.56
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,266.91,211.71
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,349.72,280.79
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,420.58,338.24
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,496.15,397.0
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,463.62,368.37
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,407.43,321.37
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,580.13,453.82
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,758.84,579.04
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,807.28,608.31
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,854.28,637.13
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,892.23,659.05
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,927.63,679.06
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,946.84,688.36
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,973.21,702.43
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,990.12,711.26
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,1003.51,717.99
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,1011.68,720.64
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,1016.1,721.1
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,1012.67,718.26
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,1005.45,713.26
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,818.88,588.95
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,597.22,430.24
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,592.3,428.21
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,586.4,424.18
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,509.65,369.43
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,427.41,310.54
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,318.98,233.4
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,211.23,154.62
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,414.71,306.88
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,582.54,424.85
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,530.94,386.86
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,482.47,352.05
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,387.7,283.91
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,307.48,225.97
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,284.25,209.57
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,260.92,192.58
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,216.05,159.71
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,180.14,133.73
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,172.55,126.63
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,157.82,114.56
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,128.78,95.41
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,110.32,86.48
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,94.47,73.85
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,78.11,60.43
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,62.19,46.9
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,45.82,32.71
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,31.47,19.7
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.73,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,100.62,55.02
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,191.28,146.03
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,262.8,207.82
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,347.39,277.54
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,417.69,333.6
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,492.37,390.54
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,556.61,437.41
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,622.64,483.26
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,678.86,520.71
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,735.01,557.2
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,782.58,587.28
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,828.74,615.97
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,861.96,635.77
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,898.08,657.38
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,925.78,672.35
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,950.43,685.32
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,969.17,694.01
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,984.51,700.59
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,991.85,702.21
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,995.53,701.72
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,993.34,698.6
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,987.49,693.37
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,974.61,684.51
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,958.22,673.65
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,936.84,659.8
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,912.17,644.01
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,877.99,620.99
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,849.7,601.86
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,811.93,577.83
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,771.66,552.13
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,686.65,492.74
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,603.47,433.29
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,550.74,396.63
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,500.15,360.76
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,495.46,357.56
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,467.77,335.11
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,404.4,286.93
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,350.42,245.19
