Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,294.02,198.27
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,232.59,146.63
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,175.9,102.72
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,122.28,66.69
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,70.63,44.38
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,58.82,43.67
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,55.1,40.83
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,51.22,37.71
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,44.94,32.27
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.91,25.13
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.72,14.81
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,91.59,45.86
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,188.67,141.7
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,261.56,203.18
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,347.95,272.44
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,418.36,327.99
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,493.16,384.74
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,557.63,431.04
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,623.96,476.34
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,680.31,512.42
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,736.59,547.44
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,783.92,575.55
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,829.89,602.21
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,863.55,619.79
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,899.76,638.75
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,931.14,654.31
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,959.74,667.95
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,977.68,678.16
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,992.15,686.51
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,987.66,682.19
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,990.86,682.88
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,873.6,609.08
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,726.42,509.24
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,858.01,603.19
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,953.2,664.29
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,864.24,606.36
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,748.72,527.53
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,688.75,487.08
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,631.3,447.27
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,585.17,416.65
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,548.69,391.97
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,554.09,396.78
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,548.79,393.8
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,575.53,415.65
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,574.87,416.46
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,519.63,375.36
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,464.37,333.32
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,407.45,289.23
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,347.62,241.7
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,289.12,194.3
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,234.25,150.01
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,178.55,106.7
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,124.89,70.34
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,74.96,49.19
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,65.11,48.91
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,60.86,45.65
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,55.01,40.87
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.86,33.84
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.43,26.32
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,28.82,16.97
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.45,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,84.9,38.69
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,173.5,130.93
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,243.59,191.73
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,322.41,257.47
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,390.71,312.74
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,464.01,369.6
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,534.6,421.1
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,602.24,468.38
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,659.21,505.51
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,716.29,541.23
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,766.89,571.82
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,816.56,601.06
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,855.64,624.72
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,892.54,646.81
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,921.82,662.52
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,954.83,680.51
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,973.06,688.46
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,987.86,694.41
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,916.35,646.51
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,825.1,581.3
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,772.79,545.79
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,734.46,518.41
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,772.62,545.26
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,819.43,576.32
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,806.07,568.48
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,788.99,558.79
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,403.42,297.42
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,24.86,13.47
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,99.0,70.65
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,173.05,126.58
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,103.9,74.42
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,35.48,21.97
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,185.78,137.42
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,326.78,241.45
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,298.65,220.58
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,271.55,200.99
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,221.0,164.2
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,175.97,131.17
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,103.75,76.04
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,29.13,17.64
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,103.16,73.17
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,155.36,112.03
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,124.01,98.14
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,107.09,84.63
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,91.68,72.03
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,75.81,58.72
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,59.45,44.68
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,42.65,29.98
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,27.42,15.66
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.48,9.17
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,30.87,19.9
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,43.45,30.72
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,59.76,44.5
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,75.98,58.01
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,84.84,65.24
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,93.83,72.45
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,110.97,86.25
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,128.11,99.88
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,129.62,100.76
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,131.36,101.85
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,140.07,108.58
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,148.82,115.32
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,163.93,126.99
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,179.09,138.59
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,196.19,151.88
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,213.23,165.09
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,212.22,164.09
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,211.23,163.18
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,188.37,145.07
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,165.92,127.27
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,179.61,137.8
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,193.13,148.1
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,204.14,156.65
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,214.94,165.05
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,182.63,139.77
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,150.91,114.88
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,167.9,128.61
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,184.58,142.08
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,175.91,135.33
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,167.37,128.73
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,130.87,99.88
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,94.94,71.27
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,94.86,71.38
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,94.77,71.48
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,103.75,79.08
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,112.48,86.53
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,80.63,60.82
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,47.72,33.94
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,44.6,31.49
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,41.48,29.02
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,36.16,26.01
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,30.84,21.43
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,25.09,16.45
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,11.39
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,14.5,7.01
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.65,2.62
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.7,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,107.39,38.47
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,225.37,173.11
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,303.11,243.7
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,390.26,318.7
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,461.55,378.43
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,537.11,439.03
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,597.68,484.8
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,663.24,532.27
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,718.65,570.32
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,773.51,606.98
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,819.65,635.26
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,863.88,661.52
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,891.91,678.38
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,926.3,699.59
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,954.51,714.94
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,979.63,728.1
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,997.05,737.51
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,1010.85,744.62
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,901.98,668.59
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,746.26,552.76
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,739.86,548.07
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,731.8,541.34
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,689.06,508.86
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,632.56,467.22
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,473.81,353.21
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,299.47,223.94
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,312.04,233.87
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,332.86,249.32
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,479.49,360.59
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,609.79,455.54
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,522.52,391.06
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,448.61,336.53
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,479.63,360.87
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,495.03,372.15
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,372.15,280.6
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,269.42,203.86
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,297.2,224.38
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,308.95,230.24
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,154.92,113.82
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,18.52,9.46
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,95.03,66.58
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,148.11,106.21
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,112.19,90.15
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,97.58,78.06
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,71.46,56.01
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,47.97,35.85
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,41.49,30.05
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,34.79,23.75
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,23.09,11.57
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,14.55,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,95.0,25.94
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,203.32,154.66
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,282.69,225.4
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,371.86,300.67
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,444.9,360.34
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,522.5,420.81
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,587.36,468.11
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,653.81,513.56
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,710.49,551.4
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,762.86,585.28
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,809.83,614.7
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,855.02,642.41
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,893.52,664.73
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,929.49,685.11
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,958.43,701.26
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,984.25,715.4
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,990.93,717.56
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,1004.79,724.63
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,1011.87,726.59
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,1015.21,726.39
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,1012.24,723.84
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,1005.49,719.11
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,992.91,709.47
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,976.62,697.7
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,954.37,683.66
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,928.67,667.51
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,838.71,607.5
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,737.63,534.71
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,516.82,380.88
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,303.04,224.0
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,528.2,395.86
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,687.76,509.52
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,635.84,471.13
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,582.55,432.24
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,461.39,342.27
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,369.54,274.47
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,304.85,226.96
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,251.05,187.6
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,256.01,181.14
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,227.56,143.72
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,168.98,97.76
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,108.66,57.67
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,54.86,41.12
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,51.67,38.64
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,47.94,35.64
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,44.08,32.37
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,37.84,26.77
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,31.4,20.71
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.4,8.81
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,103.35,19.01
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,219.08,167.27
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,300.01,240.26
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,390.96,317.1
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,464.05,376.23
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,541.55,435.6
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,607.15,482.42
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,670.71,525.05
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,727.67,562.8
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,784.1,599.19
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,832.62,628.09
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,879.41,655.21
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,917.4,676.19
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,942.93,688.8
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,970.9,703.59
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,995.65,716.21
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1013.52,725.25
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1027.7,732.1
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1034.41,732.97
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1037.25,731.63
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1033.59,727.93
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1026.0,722.04
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,1012.06,711.01
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,994.31,697.88
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,971.9,682.65
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,945.89,665.34
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,912.1,642.76
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,875.48,618.54
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,834.97,592.38
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,791.85,564.47
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,744.65,533.65
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,695.33,499.31
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,642.39,461.76
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,588.12,422.36
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,530.67,380.17
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,470.67,334.81
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,409.87,287.38
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,349.59,238.92
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,288.08,188.79
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,228.24,140.21
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,168.4,94.93
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,106.95,55.5
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,53.93,39.78
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,51.93,38.34
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,48.19,35.37
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,44.33,32.13
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,37.63,26.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.71,19.74
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.12,7.45
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,107.49,6.99
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,230.22,173.98
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,310.67,247.26
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,400.77,323.28
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,474.16,383.29
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,551.89,443.6
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,616.31,489.21
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,678.19,530.39
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,736.1,568.75
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,793.45,605.7
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,840.37,634.6
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,885.3,661.69
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,923.28,682.39
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,948.63,694.36
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,976.22,707.61
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1000.5,718.43
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,1018.21,724.29
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,1032.22,727.65
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,1038.77,726.98
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1041.44,723.99
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,1038.16,719.73
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1030.94,713.26
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,1016.79,701.35
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,998.84,687.39
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,975.78,674.5
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,949.16,659.45
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,916.29,641.19
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,880.23,620.66
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,839.63,596.33
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,796.34,569.96
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,748.55,539.17
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,698.64,504.44
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,644.98,468.12
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,589.95,429.41
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,531.41,385.87
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,472.35,340.34
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,408.7,289.82
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,347.64,239.73
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,285.3,188.06
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,224.93,138.38
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,165.16,92.66
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,108.68,57.25
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,52.66,38.57
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,50.58,37.05
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,46.77,34.0
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,42.83,30.68
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,36.51,25.12
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,30.0,19.03
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.89,5.29
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,81.56,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,174.78,129.3
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,252.52,198.67
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,344.05,275.02
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,417.55,334.93
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,495.74,395.87
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,564.3,446.13
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,635.17,494.84
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,692.18,531.29
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,749.09,566.4
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,798.82,595.8
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,842.74,620.57
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,881.62,641.37
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,918.03,659.97
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,948.4,674.22
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,975.82,686.23
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,983.07,689.16
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,997.63,696.94
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,1005.36,699.16
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,1009.39,699.33
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,1006.2,697.45
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,999.23,693.47
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,986.96,685.0
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,970.98,674.4
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,948.08,660.42
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,921.76,644.41
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,851.68,601.03
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,768.86,544.26
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,571.82,410.46
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,387.6,279.56
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,479.53,347.85
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,554.53,400.84
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,579.73,419.87
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,573.25,415.33
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,516.13,372.46
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,458.5,328.09
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,398.49,281.06
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,339.14,233.07
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,278.83,183.29
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,220.24,135.34
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,157.62,87.87
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,102.31,53.57
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,54.5,39.94
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,52.16,38.2
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,48.04,34.9
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,43.77,31.3
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,36.64,25.05
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,29.24,18.18
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.37,1.18
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,88.95,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,194.69,143.05
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,273.19,213.88
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,361.61,287.32
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,434.48,345.63
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,512.02,404.29
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,577.13,449.74
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,643.91,492.92
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,700.32,528.37
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,752.34,559.77
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,799.31,585.81
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,844.63,610.04
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,882.68,631.56
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,918.21,651.31
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,949.01,668.68
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,966.54,677.84
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,983.78,688.41
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,997.46,696.9
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,1003.04,699.13
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,1004.81,699.2
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,1001.55,696.56
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,994.51,691.8
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,979.03,682.61
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,960.01,671.35
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,937.77,657.62
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,912.14,641.83
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,877.32,619.43
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,840.04,595.44
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,807.02,574.89
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,764.79,548.15
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,716.91,516.51
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,667.77,482.75
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,615.5,446.73
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,562.27,408.82
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,505.71,366.42
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,447.46,321.63
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,389.11,275.97
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,331.84,229.82
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,273.82,182.52
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,219.19,138.56
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,164.27,97.49
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,113.32,66.11
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,72.29,54.7
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,68.05,51.43
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,60.83,45.59
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,53.33,39.26
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,42.01,29.45
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.27,18.83
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.3,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,69.42,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,149.78,108.01
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,220.47,171.61
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,300.45,238.21
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,370.96,295.3
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,453.91,359.23
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,532.18,416.06
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,614.2,472.45
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,671.25,507.68
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,728.33,541.67
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,727.61,536.66
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,711.92,521.54
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,808.55,584.09
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,893.37,634.91
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,779.24,556.23
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,636.9,455.05
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,646.71,461.91
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,636.51,454.52
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,757.45,536.48
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,876.32,612.93
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,854.61,596.58
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,830.57,580.32
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,897.6,626.08
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,945.72,654.87
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,923.3,640.53
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,897.68,625.0
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,865.65,606.06
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,831.0,585.35
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,792.34,560.94
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,751.45,534.27
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,705.95,504.07
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,658.75,472.03
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,607.79,436.24
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,554.98,398.27
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,499.35,357.49
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,443.73,315.39
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,386.3,271.17
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,330.04,226.57
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,272.31,180.03
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,216.94,135.85
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,162.66,95.87
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,112.43,65.67
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,72.23,54.38
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,66.8,50.15
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.89,44.57
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.71,38.53
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.73,29.02
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.36,18.59
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.35,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
