Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,38.61,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,151.99,109.83
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,237.47,188.47
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,134.5,107.7
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,24.64,14.97
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,31.28,20.55
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,26.02
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,70.98,53.17
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,107.45,82.57
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,118.57,91.06
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,129.72,99.51
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,130.7,99.98
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,131.91,100.67
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,430.73,337.74
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,692.77,530.04
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,842.87,637.44
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,961.78,715.94
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,788.8,592.85
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,579.11,436.11
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,518.08,391.19
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,441.41,333.66
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,430.92,325.25
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,420.45,316.65
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,552.7,416.65
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,673.83,504.63
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,612.05,458.69
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,543.19,408.43
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,656.48,496.0
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,725.22,548.31
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,676.82,512.2
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,626.33,474.51
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,571.42,432.37
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,515.64,388.43
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,457.13,341.29
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,398.28,292.43
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,337.29,241.18
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,277.72,190.21
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,217.41,139.16
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,156.61,90.69
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,100.67,53.75
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,49.87,37.26
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,46.72,34.62
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,43.6,31.78
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,35.92,24.8
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,27.98,16.93
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.85,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,98.04,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,232.12,169.03
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,341.79,272.62
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,424.12,342.08
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,512.85,412.25
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,390.28,315.0
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,205.28,164.59
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,319.27,258.17
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,442.41,353.61
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,662.44,520.49
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,868.41,662.85
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,906.43,685.77
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,941.69,708.36
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,958.4,717.14
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,981.49,730.4
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,997.0,739.07
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,1008.77,745.47
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,1012.63,745.43
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1012.57,743.09
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,1006.59,738.03
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,996.66,730.64
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,979.8,718.03
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,959.17,703.17
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,932.58,685.45
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,902.52,665.54
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,866.93,641.14
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,828.29,614.72
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,784.39,585.81
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,738.04,554.95
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,687.13,518.75
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,634.65,480.17
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,578.41,438.18
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,521.29,394.09
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,460.44,345.0
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,400.27,294.97
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,338.6,242.48
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,278.26,190.34
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,217.14,138.53
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,159.22,92.4
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,98.25,51.99
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,47.81,35.81
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,43.75,32.35
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,39.61,28.6
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,32.18,21.8
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,24.5,13.98
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,12.15,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,147.19,105.3
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,253.74,205.64
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,319.28,263.57
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,389.27,322.48
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,450.99,371.72
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,515.48,420.72
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,635.27,508.42
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,749.88,586.69
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,736.42,571.59
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,699.65,541.46
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,813.21,617.24
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,914.89,679.86
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,870.59,645.83
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,802.42,597.25
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,908.03,664.42
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,986.05,708.53
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,990.33,706.83
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,990.78,703.91
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,984.92,697.65
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,975.2,689.21
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,958.19,677.52
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,937.51,663.81
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,911.45,646.91
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,882.01,628.02
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,846.93,604.47
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,808.98,579.21
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,765.69,552.43
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,720.07,523.78
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,670.37,489.96
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,619.07,454.05
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,564.54,415.28
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,509.08,374.3
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,449.72,328.87
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,390.7,281.9
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,329.96,232.6
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,270.72,183.19
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,210.83,133.56
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,150.84,86.68
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,95.42,51.01
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,48.63,36.35
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,44.62,32.95
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,40.55,29.24
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,32.73,22.09
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,24.64,13.64
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,13.64,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,14.55,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,152.09,105.8
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,268.07,215.34
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,349.59,286.41
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,438.26,360.3
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,511.76,419.13
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,588.14,476.93
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,607.58,489.04
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,615.8,492.59
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,716.13,562.41
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,811.72,624.98
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,850.44,646.4
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,881.23,662.33
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,920.38,683.35
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,956.63,701.66
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,962.4,699.93
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,974.78,702.7
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,927.89,667.98
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,850.5,613.35
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,922.9,659.33
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,965.09,681.97
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,832.28,594.97
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,669.03,481.9
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,666.72,482.1
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,661.99,478.68
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,659.35,476.49
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,662.63,477.8
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,636.42,460.52
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,607.63,441.54
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,510.68,374.27
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,426.82,315.14
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,418.37,310.23
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,399.29,296.27
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,405.21,298.85
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,384.81,278.5
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,325.27,230.24
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,267.6,182.59
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,209.43,135.2
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,156.27,94.54
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,104.12,61.32
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,62.46,48.16
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,56.11,42.75
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,47.2,34.86
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,36.7,25.39
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,25.88,14.11
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,15.01,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,47.29,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,170.07,116.15
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,272.55,219.54
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,356.06,292.49
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,446.22,367.48
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,520.87,427.09
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,598.51,485.33
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,659.62,529.54
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,721.02,572.67
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,772.49,607.45
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,822.84,640.75
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,856.14,660.58
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,892.57,682.37
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,924.26,700.57
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,952.97,716.57
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,969.29,725.58
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,982.0,732.35
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,986.53,732.85
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,987.23,731.04
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,971.35,719.88
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,962.06,713.39
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,945.9,701.04
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,926.17,686.53
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,900.96,669.81
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,872.45,650.94
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,843.71,632.24
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,804.94,606.55
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,762.08,577.59
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,716.94,545.72
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,610.94,466.18
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,513.52,392.15
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,448.57,343.87
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,394.35,302.65
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,403.79,307.42
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,387.22,288.25
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,324.34,234.9
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,265.48,184.11
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,206.37,133.8
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,150.69,89.56
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,96.65,54.87
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,54.58,41.82
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,49.17,37.11
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,43.6,32.01
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,34.04,23.26
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,24.09,12.16
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,13.19,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,44.89,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,167.04,110.2
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,270.46,217.74
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,355.4,293.21
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,448.75,372.49
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,257.66,216.22
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,26.42,16.79
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,66.25,50.36
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,111.44,87.69
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,120.87,94.96
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,130.4,102.26
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,118.02,91.86
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,106.56,82.27
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,216.19,171.1
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,321.58,253.49
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,243.38,190.62
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,158.62,122.4
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,201.91,156.51
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,245.38,189.99
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,185.32,142.67
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,127.82,97.06
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,229.52,177.65
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,347.92,268.51
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,404.46,311.83
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,470.33,361.43
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,360.38,277.42
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,259.49,199.32
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,267.84,206.23
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,282.72,217.83
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,229.62,176.92
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,185.68,142.84
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,183.04,141.36
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,180.23,139.68
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,164.0,127.09
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,148.26,114.88
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,129.27,99.98
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,110.72,85.33
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,97.83,75.1
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,85.05,64.85
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,80.9,53.18
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,57.26,44.32
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,51.51,39.27
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,45.61,33.82
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.76,23.02
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.62,10.9
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,58.36,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,191.98,122.33
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,313.29,252.65
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,398.41,329.15
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,490.67,407.75
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,564.16,467.39
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,635.95,522.75
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,696.24,566.87
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,756.35,609.43
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,805.42,641.47
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,852.87,671.53
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,890.02,694.39
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,914.87,708.29
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,941.07,723.1
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,964.01,735.55
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,979.08,744.03
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,990.44,750.15
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,994.83,750.25
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,995.33,747.93
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,988.5,742.32
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,977.77,734.31
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,961.19,721.13
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,940.84,705.63
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,914.13,687.33
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,883.97,666.78
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,622.82,478.64
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,348.24,266.0
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,446.0,343.33
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,529.42,406.48
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,593.91,457.1
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,616.28,474.77
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,560.07,430.42
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,503.08,384.57
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,442.61,334.68
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,382.6,283.65
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,320.61,230.42
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,260.23,177.77
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,199.79,126.07
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,142.85,81.1
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,83.99,43.84
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,43.91,32.58
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,40.06,29.18
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,36.17,25.53
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,28.56,18.37
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.72,7.57
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.99,1.2
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,19.37,10.23
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,30.86,20.32
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,42.38,30.36
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,55.72,41.74
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,69.09,52.94
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,176.9,144.67
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,299.4,245.33
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,189.54,153.69
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,91.86,70.91
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,101.22,78.5
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,110.58,85.94
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,123.88,96.36
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,137.17,106.68
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,155.37,121.18
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,173.56,135.57
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,164.13,127.53
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,154.96,119.82
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,157.96,122.15
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,160.93,124.46
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,206.3,160.14
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,251.62,195.15
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,200.98,155.36
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,152.09,116.75
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,206.57,159.77
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,260.41,201.41
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,245.03,189.43
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,230.0,177.89
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,238.79,185.06
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,251.29,195.01
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,221.46,171.84
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,197.3,153.12
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,182.34,141.58
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,167.63,130.18
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,130.48,100.83
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,94.69,72.34
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,83.23,63.22
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,71.87,54.04
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,61.01,45.26
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.26,38.25
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,38.83,28.15
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,27.32,17.88
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,18.04,9.46
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.63,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.26,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.78,1.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.3,4.7
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,16.26,8.1
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,20.24,11.46
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,26.43,16.61
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,35.29,23.96
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,44.16,31.27
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,40.18,27.86
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,36.22,24.48
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,26.94,16.68
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,17.66,8.94
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,18.11,9.28
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,18.56,9.63
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,21.22,11.79
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,23.88,13.96
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,24.33,14.31
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,24.78,14.66
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,28.33,17.56
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,31.88,20.45
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,27.0,16.47
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,22.13,12.48
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,24.34,14.3
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,26.55,16.13
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,30.53,19.46
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,34.51,22.81
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,42.92,29.77
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,51.34,36.76
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,31.37,20.35
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,18.53,9.79
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,25.58,15.71
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,15.86,7.66
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.72,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.27,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.39,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,175.59,89.31
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,362.35,293.6
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,450.8,376.97
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,545.64,460.12
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,617.89,519.53
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,692.01,577.82
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,744.0,616.3
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,802.71,658.68
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,850.57,692.0
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,896.42,723.22
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,933.01,746.48
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,966.62,767.32
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,992.34,782.71
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,1014.47,795.57
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,1027.96,801.55
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,1037.43,804.85
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1039.62,803.67
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1037.65,799.83
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1029.68,793.18
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1017.55,783.84
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,998.72,768.53
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,975.88,750.67
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,947.49,730.17
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,915.41,707.19
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,878.14,679.99
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,837.62,650.48
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,791.5,617.82
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,742.7,583.0
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,690.18,543.03
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,635.63,500.09
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,577.2,452.8
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,517.6,403.18
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,455.62,350.2
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,393.41,295.5
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,328.96,238.29
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,265.59,181.4
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,201.6,125.61
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,140.29,76.79
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,76.41,37.37
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,37.73,27.81
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,33.87,24.29
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,29.99,20.56
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,23.6,14.22
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,17.12,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
