Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,89.72,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,236.92,163.17
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,329.83,260.87
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,429.83,344.43
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,505.92,404.7
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,585.57,463.43
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,647.17,506.04
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,704.36,543.58
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,754.37,573.48
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,802.96,601.2
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,840.64,626.07
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,875.83,649.1
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,901.09,664.09
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,923.08,676.85
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,937.7,686.14
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,948.72,693.3
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,881.5,648.23
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,795.22,589.59
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,872.2,642.64
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,928.85,679.15
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,747.59,556.06
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,545.91,409.28
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,616.79,463.63
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,678.58,508.63
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,665.06,499.45
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,647.71,487.94
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,630.2,475.8
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,612.1,462.65
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,549.12,416.16
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,493.68,374.5
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,458.93,347.53
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,422.36,317.74
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,264.42,198.88
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,137.62,104.43
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,197.91,144.65
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,222.83,151.81
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,167.47,108.02
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,120.57,74.79
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,75.49,49.82
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,55.78,42.32
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,43.64,31.5
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,31.09,19.85
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.7,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,60.21,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,171.37,114.12
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,259.42,207.89
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,352.8,289.17
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,421.19,347.29
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,493.17,405.92
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,317.71,262.57
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,102.72,80.1
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,132.94,105.09
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,163.38,129.56
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,267.8,215.0
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,377.72,302.03
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,352.59,280.84
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,343.95,272.82
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,201.63,159.93
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,68.2,50.61
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,123.11,95.47
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,180.49,141.55
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,117.91,90.96
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,59.36,43.21
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,43.37,30.12
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,34.06,22.47
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,40.71,27.95
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,106.29,81.47
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,173.72,135.51
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,238.96,187.92
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,294.52,231.95
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,405.13,321.19
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,484.59,382.55
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,483.25,379.78
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,462.73,360.39
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,405.64,311.36
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,348.11,260.69
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,285.47,205.83
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,227.06,154.33
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,168.13,104.35
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,112.27,62.32
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,59.75,35.27
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,41.35,30.87
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,33.89,23.91
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,26.17,16.16
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,12.85,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,97.38,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,250.41,166.38
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,353.95,291.98
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,462.06,389.36
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,543.8,460.36
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,623.29,525.87
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,687.91,577.3
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,752.56,627.03
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,807.06,666.65
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,860.18,704.31
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,898.5,730.84
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,924.79,748.26
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,954.41,766.67
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,980.87,782.62
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,995.68,789.69
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,1006.6,794.13
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,1011.02,794.12
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,1011.37,791.44
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,1003.19,784.5
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,990.92,774.92
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,971.92,759.81
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,948.96,742.13
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,920.32,721.96
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,888.06,699.25
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,850.43,672.62
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,809.58,643.55
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,763.77,610.63
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,715.38,574.13
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,661.91,531.94
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,606.76,487.23
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,548.18,438.18
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,488.71,386.96
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,425.96,331.78
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,363.76,275.63
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,299.31,217.19
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,234.22,158.31
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,171.12,103.96
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,112.58,60.19
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,56.36,32.19
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,38.23,28.59
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,32.09,22.72
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,25.88,16.03
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.63,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,97.95,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,250.27,157.9
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,353.1,291.63
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,459.13,387.2
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,530.13,447.85
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,611.17,512.45
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,674.33,559.74
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,737.63,605.05
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,788.87,639.62
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,838.61,672.05
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,875.73,695.38
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,900.97,709.98
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,930.89,727.81
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,957.72,743.26
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,971.75,749.97
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,981.99,754.29
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,985.49,754.57
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,985.0,752.35
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,977.08,746.69
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,965.17,738.5
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,947.07,724.84
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,925.15,708.72
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,895.84,688.57
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,863.1,666.06
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,825.85,639.13
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,785.68,610.09
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,740.1,577.97
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,692.18,542.25
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,639.92,501.93
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,586.2,459.42
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,528.5,412.4
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,470.18,363.54
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,409.16,311.31
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,347.41,257.15
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,284.8,201.83
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,224.23,148.28
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,163.88,97.68
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,107.53,56.53
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,53.26,30.16
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,36.4,26.48
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,30.23,20.7
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.95,13.96
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.81,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,80.04,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,209.36,119.47
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,312.48,254.29
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,417.19,348.31
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,495.74,415.61
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,578.22,481.59
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,606.72,501.7
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,632.21,518.42
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,670.95,544.45
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,707.67,567.94
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,669.31,536.98
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,631.8,504.89
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,686.39,544.41
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,740.15,581.83
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,861.47,665.8
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,956.26,727.82
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,960.87,726.28
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,961.66,723.17
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,955.45,718.78
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,945.39,711.99
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,927.34,698.59
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,905.65,682.91
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,879.0,664.92
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,848.98,644.65
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,814.68,620.48
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,776.98,593.9
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,732.97,563.62
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,686.6,529.39
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,633.78,489.28
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,579.81,447.27
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,523.25,401.88
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,466.19,354.79
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,405.55,303.77
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,345.43,251.82
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,283.35,197.98
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,223.4,145.98
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,163.25,96.28
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,106.54,55.41
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,52.99,30.3
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,37.43,26.99
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,30.34,20.45
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,23.08,12.72
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,11.82,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,93.99,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,238.41,123.01
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,348.6,284.29
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,459.19,384.21
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,532.04,446.63
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,615.7,513.4
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,679.42,561.99
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,743.22,608.68
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,793.3,642.74
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,841.75,674.64
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,879.52,697.57
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,905.41,711.59
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,931.82,726.34
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,954.93,738.62
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,968.42,743.06
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,978.14,744.95
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,978.12,740.34
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,974.13,733.27
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,965.3,724.48
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,952.62,713.29
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,933.91,696.95
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,911.53,678.41
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,882.78,657.1
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,850.71,633.75
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,814.44,606.6
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,775.08,577.67
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,730.23,547.9
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,683.09,514.37
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,631.09,477.01
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,577.76,437.54
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,520.89,395.14
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,463.56,350.52
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,402.17,300.96
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,342.04,250.48
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,280.33,197.73
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,220.96,146.51
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,161.28,97.3
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,106.32,57.77
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,51.07,30.36
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,36.85,26.96
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,30.02,20.48
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.03,12.51
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,12.73,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,75.26,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,195.92,85.15
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,303.14,247.21
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,409.28,344.01
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,486.82,410.92
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,568.12,476.11
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,631.52,522.91
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,695.62,567.18
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,739.79,593.5
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,788.23,621.21
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,826.35,642.53
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,862.0,661.58
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,891.48,675.97
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,917.89,688.07
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,932.72,696.91
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,943.95,703.65
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,946.6,705.89
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,936.22,699.67
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,929.17,696.23
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,918.43,690.33
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,899.96,678.72
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,878.07,664.74
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,850.97,647.74
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,820.7,628.43
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,785.8,604.53
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,748.04,578.44
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,708.92,550.87
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,662.85,516.49
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,611.61,477.73
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,559.27,436.99
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,503.6,393.02
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,447.65,347.25
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,388.58,297.12
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,330.96,246.84
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,269.68,193.23
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,212.71,143.24
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,155.15,95.64
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,103.26,58.36
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,54.07,34.3
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,40.28,29.92
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,32.27,22.38
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,24.02,12.84
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,13.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.55,1.22
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,69.96,52.41
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,125.57,102.17
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,164.95,137.1
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,204.83,171.72
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,241.56,202.78
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,279.13,233.7
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,419.72,350.39
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,571.71,470.12
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,571.79,466.61
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,550.95,448.47
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,552.69,447.07
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,552.03,443.64
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,468.27,376.02
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,383.3,306.62
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,562.54,449.41
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,721.8,570.73
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,579.95,458.85
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,441.6,348.42
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,568.35,448.39
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,686.23,537.12
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,596.42,467.39
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,524.79,411.16
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,408.1,320.2
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,300.86,235.03
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,306.17,239.81
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,309.9,242.99
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,206.94,161.85
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,108.51,82.91
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,96.71,73.76
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,85.03,64.54
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,80.52,61.02
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,76.02,57.48
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,67.62,50.78
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,59.22,44.01
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,50.34,36.65
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,41.47,29.21
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,32.61,21.73
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,23.77,15.04
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,15.83,7.84
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,7.9,0.1
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.09,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,60.35,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,160.2,29.29
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,271.16,213.19
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,378.59,310.33
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,463.07,382.37
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,552.19,453.94
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,615.86,502.47
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,680.35,549.68
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,728.58,582.12
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,781.74,617.12
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,820.16,640.88
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,856.16,662.49
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,884.6,678.48
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,909.97,692.21
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,925.38,699.14
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,927.84,697.53
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,930.98,697.32
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,930.43,694.81
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,923.97,689.3
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,913.79,681.54
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,896.68,668.1
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,876.02,652.56
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,848.69,633.37
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,818.17,612.17
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,782.82,587.23
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,744.75,560.5
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,701.36,530.14
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,655.87,496.45
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,607.98,460.29
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,555.69,420.2
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,500.18,377.11
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,444.33,332.43
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,385.26,284.04
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,327.23,235.16
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,267.75,184.9
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,210.78,136.66
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,150.74,88.44
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,97.7,51.48
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,47.47,28.7
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,35.43,25.03
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,28.12,18.17
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.6,8.61
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,11.37,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,46.41,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,127.87,0.53
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,234.13,183.3
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,333.99,275.26
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,416.74,346.42
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,504.03,418.21
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,569.51,469.34
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,636.05,519.39
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,693.11,559.89
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,749.72,598.86
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,789.32,625.65
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,826.83,650.68
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,862.14,672.96
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,900.26,696.92
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,915.41,704.89
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,927.01,710.68
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,921.55,703.86
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,921.77,701.25
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,914.79,694.49
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,904.15,685.46
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,887.36,672.41
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,867.07,657.16
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,840.44,638.64
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,810.63,617.99
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,776.51,593.17
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,739.45,566.34
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,696.23,535.68
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,650.91,501.56
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,604.36,465.87
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,553.27,425.9
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,497.76,381.26
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,441.92,335.13
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,383.14,285.62
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,325.18,235.58
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,265.49,184.03
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,208.29,134.82
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,150.82,88.35
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,94.96,49.14
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,44.88,26.84
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,33.85,23.49
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,26.91,16.99
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.8,7.19
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,10.91,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
