Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,562.63,467.65
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,775.95,629.96
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,819.13,659.41
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,854.08,683.69
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,873.58,697.47
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,889.71,709.11
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,644.94,522.66
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,352.68,284.58
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,355.75,287.57
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,358.58,289.65
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,527.51,428.54
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,671.96,543.79
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,756.1,610.51
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,809.6,650.53
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,776.8,625.98
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,740.73,599.35
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,696.26,565.92
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,649.7,529.16
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,599.45,487.67
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,547.57,443.87
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,491.8,395.79
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,436.07,346.46
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,375.8,292.42
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,316.65,238.26
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,255.71,182.8
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,197.6,130.55
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,139.69,82.54
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,87.57,46.44
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,35.57,25.99
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,28.93,19.63
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,20.79,10.62
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,13.64,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,179.43,67.24
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,364.84,297.19
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,444.39,374.72
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,538.35,455.23
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,605.8,510.49
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,674.18,563.93
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,728.44,604.29
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,781.72,642.51
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,820.63,668.93
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,848.47,686.63
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,877.87,705.25
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,904.37,721.51
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,919.47,728.73
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,930.92,733.44
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,934.84,732.91
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,934.91,729.88
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,927.71,721.49
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,916.62,710.64
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,899.59,696.35
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,878.78,679.69
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,851.45,659.45
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,820.69,636.93
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,784.92,609.82
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,746.09,580.65
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,702.3,549.05
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,656.12,513.39
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,605.24,473.49
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,552.69,431.31
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,496.11,384.89
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,438.93,336.62
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,379.09,285.16
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,319.78,232.76
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,258.28,178.45
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,199.04,126.52
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,139.51,77.93
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,82.3,38.72
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,30.66,21.4
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,25.11,16.15
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,18.42,8.43
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,11.82,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,186.14,46.63
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,382.27,307.14
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,470.1,390.66
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,562.78,467.51
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,628.01,519.47
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,693.96,569.33
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,735.99,599.42
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,784.04,632.91
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,820.8,658.28
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,855.11,681.47
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,880.16,696.41
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,902.05,709.01
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,913.81,714.08
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,921.93,716.74
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,922.9,715.02
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,920.08,710.89
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,911.74,702.73
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,899.63,692.21
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,816.09,632.35
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,718.7,561.3
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,674.11,528.29
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,635.28,498.66
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,692.22,542.33
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,719.71,562.23
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,606.6,475.71
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,493.01,387.76
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,467.25,368.19
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,437.9,344.59
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,440.59,344.37
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,421.81,325.0
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,362.67,274.06
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,305.38,223.74
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,247.13,172.87
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,191.82,124.93
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,133.44,78.18
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,83.84,44.79
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,37.7,27.41
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,30.81,20.89
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,22.0,10.64
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,174.31,15.5
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,358.95,289.75
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,440.96,374.31
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,538.36,460.24
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,607.73,518.94
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,678.06,575.72
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,733.66,618.73
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,788.29,659.76
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,828.9,687.4
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,858.5,706.13
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,889.1,725.18
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,916.75,741.63
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,933.24,751.06
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,946.04,757.87
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,949.65,757.15
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,949.37,753.85
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,943.52,748.17
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,933.7,739.88
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,916.14,725.38
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,894.78,708.43
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,867.68,688.83
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,837.08,666.8
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,800.85,639.53
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,761.51,610.03
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,717.16,577.07
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,670.38,540.11
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,618.29,498.45
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,564.58,454.3
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,507.38,405.87
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,449.54,355.43
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,388.13,300.74
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,327.34,245.24
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,265.07,188.42
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,203.45,132.91
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,142.4,81.94
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,86.26,42.95
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,33.35,24.34
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,27.19,18.34
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,19.55,8.83
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,11.82,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,185.14,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,385.2,308.16
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,473.58,398.69
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,567.19,479.08
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,633.71,533.03
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,701.01,584.36
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,744.57,614.37
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,794.13,647.37
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,831.32,669.19
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,866.08,688.39
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,891.88,699.28
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,914.4,707.52
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,927.62,712.67
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,937.14,715.49
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,939.02,713.01
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,937.02,708.23
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,928.53,701.97
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,916.19,693.42
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,896.84,680.01
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,873.89,664.34
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,795.05,610.83
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,713.74,555.06
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,627.72,491.7
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,553.37,435.41
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,616.35,485.37
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,646.91,508.64
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,596.12,468.22
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,543.98,426.44
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,487.59,380.58
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,430.88,332.94
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,371.58,281.99
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,312.55,229.85
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,251.9,176.42
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,194.01,125.68
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,135.62,78.12
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,83.12,42.36
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,34.37,24.9
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,28.08,18.81
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,20.08,8.57
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,148.14,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,308.34,239.1
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,392.87,325.03
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,484.06,403.53
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,551.53,458.22
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,615.26,507.35
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,369.38,312.39
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,61.18,47.31
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,55.66,42.83
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,50.34,38.09
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,70.81,55.35
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,93.19,73.8
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,123.57,98.66
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,154.48,123.41
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,140.5,111.41
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,127.29,100.32
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,156.95,124.29
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,186.73,147.79
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,195.99,154.88
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,205.08,161.94
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,287.81,228.05
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,355.54,280.35
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,327.76,258.4
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,301.21,238.03
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,280.34,221.94
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,260.22,206.3
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,271.98,215.75
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,286.11,226.27
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,301.57,237.53
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,301.0,234.87
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,311.94,237.82
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,299.06,218.44
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,240.15,167.35
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,185.75,120.74
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,130.75,76.52
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,80.85,42.45
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,35.22,25.32
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,28.35,18.76
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,19.27,7.34
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,10.91,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,101.63,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,213.77,163.71
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,299.69,250.35
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,393.63,333.15
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,464.96,393.72
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,540.38,454.78
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,605.58,504.68
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,670.63,552.57
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,715.97,584.57
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,759.6,614.7
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,805.3,644.56
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,848.53,671.95
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,866.58,681.13
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,875.61,684.27
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,886.98,689.21
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,894.63,691.62
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,890.26,687.88
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,882.24,681.92
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,868.39,671.41
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,850.87,658.52
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,825.21,640.77
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,796.37,620.88
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,746.54,585.26
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,699.61,549.61
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,657.35,517.67
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,613.47,483.86
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,567.55,448.11
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,520.01,410.1
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,465.52,365.98
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,411.42,320.89
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,355.95,273.04
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,301.38,224.85
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,243.49,174.25
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,189.36,127.47
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,135.37,83.8
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,86.92,50.1
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,42.27,31.62
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,33.01,22.73
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,21.19,8.0
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,10.01,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,79.88,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,221.88,166.94
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,304.35,253.55
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,394.46,333.18
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,465.3,393.35
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,540.38,453.63
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,600.12,497.76
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,659.59,539.53
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,704.66,570.2
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,748.07,598.88
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,780.55,619.54
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,810.5,638.15
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,829.77,650.21
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,845.94,660.2
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,857.01,665.45
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,864.65,668.4
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,860.45,664.79
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,852.82,659.07
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,837.58,647.47
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,823.99,637.22
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,798.57,619.91
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,770.17,600.55
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,745.21,582.5
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,715.78,560.96
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,672.95,528.41
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,628.16,493.83
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,578.96,455.42
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,528.41,414.9
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,473.28,369.38
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,418.15,322.65
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,360.74,273.09
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,304.29,223.19
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,245.61,171.96
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,188.19,122.35
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,132.29,77.11
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,81.71,42.52
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,34.76,24.83
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,27.65,17.99
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.5,5.63
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.01,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,121.59,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,306.58,224.98
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,396.64,327.53
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,484.87,405.55
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,555.68,464.03
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,627.92,520.37
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,680.98,558.17
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,733.13,593.34
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,774.25,618.76
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,813.23,641.6
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,844.24,657.93
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,863.65,665.78
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,879.76,672.47
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,892.46,676.75
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,897.37,674.56
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,898.61,670.1
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,892.44,664.42
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,882.56,656.6
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,866.71,643.86
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,847.26,629.03
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,821.52,612.35
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,792.52,593.58
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,756.22,569.6
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,717.36,543.75
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,674.81,513.98
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,630.13,481.4
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,581.35,444.97
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,531.0,406.25
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,476.11,362.46
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,421.39,317.45
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,363.34,268.88
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,306.02,219.52
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,246.38,168.31
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,189.6,119.78
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,132.38,74.17
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,80.31,39.21
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,32.07,22.26
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,25.42,15.88
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,17.27,4.17
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,9.1,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,111.05,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,282.05,198.79
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,372.78,303.66
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,467.29,385.19
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,537.7,442.6
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,603.97,493.98
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,658.61,533.22
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,712.48,570.08
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,754.92,595.93
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,795.33,619.21
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,824.08,634.28
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,849.93,647.07
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,867.78,657.24
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,882.24,665.25
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,889.23,667.98
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,892.56,668.44
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,879.0,656.73
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,870.27,648.65
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,855.47,636.23
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,837.15,621.74
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,812.35,604.77
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,784.35,585.8
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,750.48,562.5
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,713.79,537.3
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,671.41,507.41
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,626.96,475.09
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,580.99,441.15
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,530.42,402.75
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,475.67,359.64
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,420.68,314.93
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,362.4,266.42
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,305.2,217.51
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,245.94,167.32
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,189.77,119.94
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,132.95,75.34
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,81.93,41.4
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,32.21,22.14
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,25.09,15.36
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,12.2,0.74
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,105.87,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,269.18,183.67
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,361.14,297.02
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,455.12,381.42
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,524.81,440.73
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,596.63,498.73
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,641.0,531.88
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,683.94,562.5
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,724.39,591.63
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,763.06,618.67
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,610.85,500.07
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,423.48,346.7
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,648.33,528.59
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,844.66,674.88
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,769.79,618.23
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,678.87,547.9
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,770.07,619.31
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,842.74,673.43
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,834.67,667.72
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,822.79,659.64
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,801.08,644.67
