Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,197.41,89.61
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,387.27,322.17
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,470.79,403.47
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,557.51,478.82
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,619.99,531.11
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,682.41,581.0
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,729.32,616.31
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,774.5,649.05
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,809.76,675.01
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,842.36,698.63
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,854.85,706.39
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,872.22,717.97
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,881.58,723.55
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,887.36,726.65
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,883.93,723.85
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,876.79,718.57
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,864.28,708.24
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,848.09,695.36
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,824.37,677.36
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,797.28,656.98
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,764.78,631.86
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,729.32,604.53
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,688.49,572.29
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,645.35,536.9
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,597.3,496.86
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,547.59,454.47
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,455.14,376.58
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,371.01,305.01
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,353.06,284.35
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,323.5,251.29
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,263.24,194.95
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,205.72,141.48
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,147.36,90.51
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,94.59,49.93
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,44.44,22.22
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,23.06,14.14
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,11.17,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,183.26,70.07
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,368.93,304.1
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,451.84,385.04
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,538.53,459.98
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,601.04,512.02
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,663.74,561.9
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,710.55,598.39
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,755.8,632.56
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,788.37,656.57
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,818.31,678.08
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,674.0,566.39
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,494.96,420.04
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,529.17,448.36
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,578.28,486.32
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,608.63,510.57
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,636.13,532.52
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,475.46,399.59
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,308.83,258.48
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,444.37,374.21
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,556.41,466.17
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,579.77,484.85
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,601.2,501.76
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,438.23,367.16
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,271.68,226.91
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,193.84,161.57
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,118.23,96.92
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,83.66,67.53
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,50.34,38.71
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,45.45,34.51
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,40.57,30.26
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,35.26,25.7
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,29.95,21.06
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,24.2,15.91
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,18.47,10.7
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.18,5.84
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.9,1.11
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.94,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.94,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.9,0.84
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,12.74,5.34
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,17.58,9.75
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,22.88,14.54
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,28.18,19.3
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,33.05,23.63
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,37.92,27.91
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,24.66,16.14
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,11.44,4.43
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,49.01,37.3
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,88.7,71.44
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,123.25,100.75
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,158.6,130.32
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,184.09,151.61
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,209.34,172.49
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,119.51,96.73
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,39.74,28.48
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,288.71,242.41
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,513.53,422.91
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,536.83,439.96
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,542.44,444.26
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,532.25,436.17
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,522.2,427.64
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,455.09,371.97
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,397.95,324.04
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,389.06,314.93
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,374.03,298.92
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,324.9,255.37
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,277.8,213.04
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,228.5,169.07
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,181.35,126.98
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,133.34,86.09
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,89.74,52.46
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,47.5,26.9
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,25.41,15.6
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,12.4,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.14,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.3,4.49
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,19.8,11.52
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,27.31,18.35
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,34.83,25.12
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,42.36,31.81
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,49.01,37.63
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,55.67,43.36
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,72.17,57.47
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,89.14,71.74
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,113.25,92.19
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,137.63,112.66
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,157.1,128.88
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,176.52,144.93
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,186.26,152.87
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,195.95,160.78
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,270.78,223.5
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,330.36,272.24
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,361.33,296.92
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,376.7,309.17
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,369.78,303.44
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,361.99,297.12
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,368.27,303.28
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,380.34,313.5
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,308.54,254.51
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,252.34,208.03
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,144.96,118.93
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,53.0,40.66
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,47.67,36.18
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,42.35,31.58
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,36.59,26.61
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,30.83,21.58
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,25.09,16.45
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,19.35,11.27
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,13.62,6.07
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.9,1.04
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.94,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,101.56,8.88
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,206.31,165.41
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,259.33,220.36
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,314.71,271.16
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,361.29,312.82
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,408.72,353.76
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,446.07,384.95
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,483.04,414.93
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,443.8,380.42
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,418.2,356.72
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,457.5,388.94
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,496.22,419.78
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,507.36,426.8
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,517.1,432.81
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,535.31,446.56
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,551.75,458.65
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,592.74,489.46
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,615.12,505.54
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,575.0,472.11
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,522.37,429.75
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,429.65,354.28
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,332.48,274.33
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,282.01,233.22
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,244.93,202.38
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,245.68,203.27
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,251.54,207.85
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,212.65,175.59
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,183.11,151.07
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,162.81,133.73
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,143.13,116.71
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,122.1,98.41
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,101.86,80.71
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,80.94,62.67
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,61.39,46.01
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,42.74,30.52
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,27.2,17.5
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,14.12,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,195.9,1.43
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,402.31,327.4
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,488.22,420.54
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,577.86,502.1
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,641.34,559.62
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,704.95,615.11
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,752.28,654.41
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,790.2,684.83
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,824.31,710.41
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,855.92,733.42
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,876.42,748.03
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,893.55,759.92
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,902.76,765.61
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,908.25,768.54
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,905.68,765.35
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,899.26,759.39
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,805.13,683.96
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,706.75,604.65
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,671.85,576.24
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,635.65,545.42
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,699.78,599.68
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,747.4,637.89
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,704.84,602.6
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,659.96,564.07
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,610.99,521.8
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,560.45,477.17
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,505.89,428.55
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,450.75,378.0
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,391.71,322.33
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,333.63,266.36
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,273.78,208.77
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,215.56,152.96
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,155.71,98.96
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,102.0,55.85
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,50.88,25.22
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,23.94,15.22
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,11.57,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,96.61,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,198.44,160.61
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,250.9,217.6
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,305.82,269.18
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,348.99,308.97
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,392.65,347.8
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,431.18,380.36
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,469.58,411.68
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,476.5,415.02
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,464.7,403.38
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,325.48,282.66
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,170.91,145.5
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,134.04,113.59
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,100.01,83.44
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,115.23,96.59
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,130.53,109.58
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,137.14,115.19
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,143.76,120.86
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,147.72,124.26
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,151.69,127.69
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,121.23,101.38
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,92.05,76.04
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,67.69,54.71
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,44.15,33.91
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,49.91,39.11
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,55.67,44.3
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,42.36,32.47
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,29.08,20.61
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,26.42,18.25
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,23.77,15.88
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,20.68,13.09
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,17.58,10.28
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,14.5,7.46
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,11.41,4.61
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.33,1.73
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.26,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.63,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.58,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.19,5.1
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,22.02,13.65
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,30.86,21.84
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,40.6,30.81
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,51.05,40.34
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,61.17,49.48
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,71.27,58.52
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,87.92,73.3
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,104.61,87.98
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,113.0,95.24
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,121.45,102.52
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,204.89,176.37
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,278.67,240.11
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,284.12,244.29
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,289.46,248.58
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,325.06,279.19
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,372.94,319.39
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,365.9,313.01
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,358.56,306.6
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,290.67,247.85
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,238.63,202.28
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,228.88,194.11
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,219.19,185.89
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,377.21,322.87
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,483.94,409.73
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,435.31,365.96
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,387.1,322.4
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,336.85,275.78
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,287.83,229.57
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,235.39,181.3
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,186.71,136.63
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,136.62,93.31
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,91.66,57.58
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,51.61,31.3
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,28.11,18.76
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,14.13,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,140.56,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,289.77,220.11
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,371.11,306.48
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,458.26,384.5
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,428.58,362.18
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,396.83,335.65
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,433.4,366.12
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,469.51,395.05
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,301.4,252.82
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,105.79,83.71
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,113.61,90.08
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,121.51,96.3
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,112.99,88.91
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,105.11,82.11
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,54.36,39.91
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.04,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,12.34,4.73
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,17.63,9.21
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,17.19,8.87
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,114.67,91.6
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,217.0,176.91
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,152.55,123.47
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,100.42,79.88
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,71.31,55.52
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,43.24,31.68
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,39.25,28.38
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,35.26,25.02
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,30.39,20.86
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,25.53,16.66
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,20.67,12.37
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,15.82,8.05
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,11.41,4.1
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.02,0.33
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.5,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.9,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,37.24,24.29
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,81.27,65.85
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,119.16,101.19
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,155.9,134.97
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,206.32,180.08
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,237.22,207.89
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,268.95,235.96
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,219.46,191.15
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,183.3,157.53
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,262.67,228.47
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,358.06,310.96
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,376.74,325.5
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,394.79,339.64
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,354.27,303.59
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,299.31,255.62
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,234.06,198.76
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,161.49,135.17
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,232.84,197.43
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,291.63,247.67
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,512.23,436.46
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,675.62,568.67
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,639.28,537.12
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,602.99,506.57
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,559.6,469.21
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,514.88,430.11
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,465.21,386.74
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,415.49,342.31
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,362.05,293.94
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,309.71,245.47
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,254.37,194.45
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,202.25,146.36
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,149.28,99.59
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,101.61,60.96
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,56.47,31.91
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,28.91,19.62
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,14.02,0.25
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,171.83,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,356.1,278.12
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,445.83,380.54
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,540.01,464.61
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,607.04,522.13
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,674.4,577.11
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,529.71,459.58
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,355.46,309.97
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,387.13,336.74
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,418.36,361.19
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,420.18,360.03
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,404.34,344.88
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,473.14,399.93
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,524.81,439.22
